ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/15/2019 00:00,2,0.000,ALERT,213.96,300.87,60.001,1557892804,"201051344000579","174011545737251",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,1312035.8,1312035.8,20488,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557892806,474778.00
05/15/2019 00:00,2,0.000,ALERT,213.51,297.57,59.980,1557892804,"201051344001025","174011545737251",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,1294883.2,1294883.2,28419,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557892807,474779.00
05/15/2019 00:00,2,0.000,ALERT,213.51,298.17,59.975,1557892804,"201051344001093","174011545737251",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,1278289.8,1278289.8,28467,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557892809,474780.00
05/15/2019 00:00,2,0.000,ALERT,213.74,300.27,59.996,1557892804,"201051344000458","174011545737251",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,1294731.6,1294731.6,20246,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557892811,474781.00
05/15/2019 00:00,2,0.000,ALERT,213.51,298.77,59.990,1557892804,"201051344000890","174011545737251",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,1293131.7,1293131.7,28377,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557892813,474782.00
05/15/2019 00:00,2,0.000,ALERT,213.74,299.97,59.996,1557892804,"201051344000988","174011545737251",0.00,13.30,0,295.46,301.47,0.0,0.0,0.000,996045.5,996045.5,20585,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557892815,474783.00
05/15/2019 00:00,2,0.000,ALERT,214.19,299.37,59.985,1557892804,"201051344000582","174011545737251",0.00,13.00,0,297.26,300.57,0.0,0.0,0.000,1271641.2,1271641.2,28354,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557892817,474784.00
05/15/2019 00:00,2,0.000,ALERT,213.96,300.87,60.001,1557892804,"201051344000868","174011545737251",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,1280163.4,1280163.4,52289,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557892818,474785.00
05/15/2019 00:00,2,0.000,ALERT,214.41,300.87,59.996,1557892804,"201051344000576","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1297958.1,1297958.1,24340,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557892820,474786.00
05/15/2019 00:00,2,0.000,ALERT,213.96,300.27,60.001,1557892804,"201051344001158","174011545737251",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,1274717.3,1274717.3,20553,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557892822,474787.00
05/15/2019 00:00,2,0.000,ALERT,213.74,297.87,60.006,1557892804,"201051344000917","174011545737251",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,1288176.5,1288176.5,28274,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557892824,474788.00
05/15/2019 00:00,2,0.000,ALERT,213.96,298.17,59.985,1557892804,"201051344000417","174011545737251",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,1030776.8,1030776.8,28435,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557892826,474789.00
05/15/2019 00:00,2,0.000,ALERT,213.96,298.47,59.969,1557892804,"201051344000685","174011545737251",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,1294589.5,1294589.5,28438,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557892828,474790.00
05/15/2019 00:00,2,0.000,ALERT,213.74,297.87,60.012,1557892804,"201051344000651","174011545737251",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,1287763.9,1287763.9,28403,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557892829,474791.00
05/15/2019 00:00,2,0.000,ALERT,213.74,301.17,60.006,1557892804,"201051344000594","174011545737251",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,1299730.5,1299730.5,52284,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557892831,474792.00
05/15/2019 00:00,2,0.000,ALERT,214.19,300.27,60.028,1557892804,"201051344000469","174011545737251",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,1279841.7,1279841.7,20529,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557892833,474793.00
05/15/2019 00:00,2,0.000,ALERT,213.96,298.77,60.012,1557892804,"201051344000585","174011545737251",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,1301369.5,1301369.5,28464,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557892835,474794.00
05/15/2019 00:00,2,0.000,ALERT,214.64,300.27,60.038,1557892804,"201051344000853","174011545737251",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,1303170.9,1303170.9,20129,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557892837,474795.00
05/15/2019 00:00,2,0.000,ALERT,213.96,299.07,59.975,1557892804,"201051344001145","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1302847.5,1302847.5,28382,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557892839,474796.00
05/15/2019 00:00,2,0.000,ALERT,213.96,298.77,60.017,1557892804,"201051344000438","174011545737251",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,1296041.5,1296041.5,28409,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557892841,474797.00
05/15/2019 00:00,2,0.000,ALERT,213.51,298.77,60.017,1557892804,"201051344001135","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1282919.5,1282919.5,28357,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557892842,474798.00
05/15/2019 00:00,2,0.000,ALERT,213.96,300.57,60.033,1557892804,"201051344000983","174011545737251",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,1301129.1,1301129.1,20123,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557892844,474799.00
05/15/2019 00:00,2,0.000,ALERT,213.74,298.17,60.006,1557892804,"201051344001203","174011545737251",0.00,13.00,0,296.36,301.77,0.0,0.0,0.000,1290681.0,1290681.0,28422,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557892846,474800.00
05/15/2019 00:00,2,0.000,ALERT,213.74,298.77,60.006,1557892804,"201051344001230","174011545737251",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,1286583.5,1286583.5,28254,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557892848,474801.00
05/15/2019 00:00,2,0.000,ALERT,213.29,298.17,60.006,1557892804,"201051344000646","174011545737251",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,1280304.5,1280304.5,28392,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557892850,474802.00
05/15/2019 00:00,2,0.000,ALERT,214.19,299.97,59.985,1557892804,"201051344000867","174011545737251",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,1278260.9,1278260.9,52323,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557892851,474803.00
05/15/2019 00:00,2,0.000,ALERT,214.64,299.67,59.996,1557892804,"201051344000633","174011545737251",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,1275613.3,1275613.3,52419,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557892853,474804.00
05/15/2019 00:00,2,0.000,ALERT,213.29,298.47,60.012,1557892804,"201051344000955","174011545737251",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,1300532.4,1300532.4,28404,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557892855,474805.00
05/15/2019 00:00,2,0.000,ALERT,214.19,299.67,60.033,1557892804,"201051344000648","174011545737251",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1290606.0,1290606.0,51867,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557892857,474806.00
05/15/2019 00:00,2,0.000,ALERT,214.41,300.27,60.012,1557892804,"201051344000645","174011545737251",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,1295676.5,1295676.5,51836,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557892859,474807.00
05/15/2019 00:00,2,0.000,ALERT,213.96,300.87,60.022,1557892804,"201051344000569","174011545737251",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,1311998.8,1311998.8,20040,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557892861,474808.00
05/15/2019 00:00,2,0.000,ALERT,214.19,299.97,60.012,1557892804,"179051228000119","174011545737251",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,98802.4,98802.4,20172,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557892863,474809.00
05/15/2019 00:15,2,0.000,ALERT,213.06,299.67,60.038,1557893704,"201051344000579","174011545737251",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,1312035.8,1312035.8,20490,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557893706,474810.00
05/15/2019 00:15,2,0.000,ALERT,213.29,297.87,60.033,1557893704,"201051344001025","174011545737251",0.00,12.00,0,295.46,300.87,0.0,0.0,0.000,1294883.2,1294883.2,28421,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557893708,474811.00
05/15/2019 00:15,2,0.000,ALERT,213.51,298.47,60.033,1557893704,"201051344001093","174011545737251",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,1278289.8,1278289.8,28469,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557893710,474812.00
05/15/2019 00:15,2,0.000,ALERT,213.06,299.07,60.028,1557893704,"201051344000458","174011545737251",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,1294731.6,1294731.6,20248,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557893712,474813.00
05/15/2019 00:15,2,0.000,ALERT,213.51,298.77,60.075,1557893704,"201051344000890","174011545737251",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,1293131.7,1293131.7,28379,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557893714,474814.00
05/15/2019 00:15,2,0.000,ALERT,213.06,298.77,60.033,1557893704,"201051344000988","174011545737251",0.00,12.70,0,295.16,301.47,0.0,0.0,0.000,996045.5,996045.5,20587,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557893716,474815.00
05/15/2019 00:15,2,0.000,ALERT,213.96,299.07,60.033,1557893704,"201051344000582","174011545737251",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,1271641.2,1271641.2,28356,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557893717,474816.00
05/15/2019 00:15,2,0.000,ALERT,213.06,299.07,60.075,1557893704,"201051344000868","174011545737251",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,1280163.4,1280163.4,52291,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557893719,474817.00
05/15/2019 00:15,2,0.000,ALERT,213.51,299.07,60.028,1557893704,"201051344000576","174011545737251",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,1297958.1,1297958.1,24342,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557893721,474818.00
05/15/2019 00:15,2,0.000,ALERT,213.06,298.47,60.038,1557893704,"201051344001158","174011545737251",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,1274717.3,1274717.3,20555,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557893723,474819.00
05/15/2019 00:15,2,0.000,ALERT,213.51,297.57,60.028,1557893704,"201051344000917","174011545737251",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,1288176.5,1288176.5,28276,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557893725,474820.00
05/15/2019 00:15,2,0.000,ALERT,213.74,297.57,60.028,1557893704,"201051344000417","174011545737251",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,1030776.8,1030776.8,28437,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557893726,474821.00
05/15/2019 00:15,2,0.000,ALERT,213.74,298.17,60.033,1557893704,"201051344000685","174011545737251",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,1294589.5,1294589.5,28440,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557893728,474822.00
05/15/2019 00:15,2,0.000,ALERT,213.51,297.57,60.022,1557893704,"201051344000651","174011545737251",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,1287763.9,1287763.9,28405,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557893730,474823.00
05/15/2019 00:15,2,0.000,ALERT,212.83,299.37,60.017,1557893704,"201051344000594","174011545737251",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,1299730.5,1299730.5,52286,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557893732,474824.00
05/15/2019 00:15,2,0.000,ALERT,213.06,298.47,60.022,1557893704,"201051344000469","174011545737251",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,1279841.7,1279841.7,20531,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557893734,474825.00
05/15/2019 00:15,2,0.000,ALERT,213.74,298.17,60.028,1557893704,"201051344000585","174011545737251",0.00,12.70,0,295.46,300.57,0.0,0.0,0.000,1301369.5,1301369.5,28466,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557893736,474826.00
05/15/2019 00:15,2,0.000,ALERT,213.74,298.47,60.022,1557893704,"201051344000853","174011545737251",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,1303170.9,1303170.9,20131,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557893737,474827.00
05/15/2019 00:15,2,0.000,ALERT,213.74,298.47,60.054,1557893704,"201051344001145","174011545737251",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,1302847.5,1302847.5,28384,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557893739,474828.00
05/15/2019 00:15,2,0.000,ALERT,213.74,298.17,60.049,1557893704,"201051344000438","174011545737251",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,1296041.5,1296041.5,28411,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557893741,474829.00
05/15/2019 00:15,2,0.000,ALERT,213.29,298.17,60.028,1557893704,"201051344001135","174011545737251",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,1282919.5,1282919.5,28359,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557893743,474830.00
05/15/2019 00:15,2,0.000,ALERT,213.06,298.77,60.038,1557893704,"201051344000983","174011545737251",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,1301129.1,1301129.1,20125,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557893745,474831.00
05/15/2019 00:15,2,0.000,ALERT,213.74,297.87,60.038,1557893704,"201051344001203","174011545737251",0.00,12.70,0,295.76,302.07,0.0,0.0,0.000,1290681.0,1290681.0,28424,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557893747,474832.00
05/15/2019 00:15,2,0.000,ALERT,213.51,298.47,60.033,1557893704,"201051344001230","174011545737251",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,1286583.5,1286583.5,28256,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557893749,474833.00
05/15/2019 00:15,2,0.000,ALERT,213.29,298.17,60.070,1557893704,"201051344000646","174011545737251",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,1280304.5,1280304.5,28394,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557893751,474834.00
05/15/2019 00:15,2,0.000,ALERT,213.29,298.47,60.033,1557893704,"201051344000867","174011545737251",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,1278260.9,1278260.9,52325,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557893752,474835.00
05/15/2019 00:15,2,0.000,ALERT,213.74,298.17,60.038,1557893704,"201051344000633","174011545737251",0.00,12.30,0,295.76,301.17,0.0,0.0,0.000,1275613.3,1275613.3,52421,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557893754,474836.00
05/15/2019 00:15,2,0.000,ALERT,213.29,298.17,60.038,1557893704,"201051344000955","174011545737251",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,1300532.4,1300532.4,28406,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557893756,474837.00
05/15/2019 00:15,2,0.000,ALERT,213.29,297.87,60.038,1557893704,"201051344000648","174011545737251",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,1290606.0,1290606.0,51869,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557893758,474838.00
05/15/2019 00:15,2,0.000,ALERT,213.51,298.47,60.054,1557893704,"201051344000645","174011545737251",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1295676.5,1295676.5,51838,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557893760,474839.00
05/15/2019 00:15,2,0.000,ALERT,213.06,299.07,60.033,1557893704,"201051344000569","174011545737251",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,1311998.8,1311998.8,20042,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557893761,474840.00
05/15/2019 00:15,2,0.000,ALERT,213.29,298.17,60.049,1557893704,"179051228000119","174011545737251",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,98802.4,98802.4,20174,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557893763,474841.00
05/15/2019 00:30,2,0.000,ALERT,212.61,299.37,60.012,1557894605,"201051344000579","174011545737251",0.00,12.70,0,285.24,301.47,0.0,0.0,0.000,1312035.8,1312035.8,20492,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557894607,474842.00
05/15/2019 00:30,2,0.000,ALERT,212.83,296.96,60.012,1557894605,"201051344001025","174011545737251",0.00,11.70,0,284.04,300.57,0.0,0.0,0.000,1294883.2,1294883.2,28423,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557894609,474843.00
05/15/2019 00:30,2,0.000,ALERT,213.06,297.57,60.022,1557894605,"201051344001093","174011545737251",0.00,13.00,0,284.94,299.67,0.0,0.0,0.000,1278289.8,1278289.8,28471,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557894610,474844.00
05/15/2019 00:30,2,0.000,ALERT,212.61,299.07,60.012,1557894605,"201051344000458","174011545737251",0.00,13.00,0,284.94,301.47,0.0,0.0,0.000,1294731.6,1294731.6,20250,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557894612,474845.00
05/15/2019 00:30,2,0.000,ALERT,212.83,298.17,60.017,1557894605,"201051344000890","174011545737251",0.00,12.70,0,285.24,301.17,0.0,0.0,0.000,1293131.7,1293131.7,28381,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557894614,474846.00
05/15/2019 00:30,2,0.000,ALERT,212.61,298.47,60.017,1557894605,"201051344000988","174011545737251",0.00,12.70,0,282.54,300.27,0.0,0.0,0.000,996045.5,996045.5,20589,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557894616,474847.00
05/15/2019 00:30,2,0.000,ALERT,213.29,298.17,60.065,1557894605,"201051344000582","174011545737251",0.00,12.00,0,285.84,300.57,0.0,0.0,0.000,1271641.2,1271641.2,28358,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557894618,474848.00
05/15/2019 00:30,2,0.000,ALERT,212.61,299.37,60.022,1557894605,"201051344000868","174011545737251",0.00,12.30,0,285.24,301.17,0.0,0.0,0.000,1280163.4,1280163.4,52293,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557894620,474849.00
05/15/2019 00:30,2,0.000,ALERT,213.06,299.37,60.012,1557894605,"201051344000576","174011545737251",0.00,12.00,0,284.64,300.57,0.0,0.0,0.000,1297958.1,1297958.1,24344,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557894621,474850.00
05/15/2019 00:30,2,0.000,ALERT,212.83,298.77,60.017,1557894605,"201051344001158","174011545737251",0.00,12.00,0,284.04,299.97,0.0,0.0,0.000,1274717.3,1274717.3,20557,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557894623,474851.00
05/15/2019 00:30,2,0.000,ALERT,213.06,297.26,60.022,1557894605,"201051344000917","174011545737251",0.00,13.30,0,284.04,299.07,0.0,0.0,0.000,1288176.5,1288176.5,28278,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557894625,474852.00
05/15/2019 00:30,2,0.000,ALERT,213.29,297.26,60.017,1557894605,"201051344000417","174011545737251",0.00,12.30,0,284.34,299.07,0.0,0.0,0.000,1030776.8,1030776.8,28439,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557894627,474853.00
05/15/2019 00:30,2,0.000,ALERT,213.29,297.57,60.028,1557894605,"201051344000685","174011545737251",0.00,12.30,0,284.94,299.67,0.0,0.0,0.000,1294589.5,1294589.5,28442,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557894629,474854.00
05/15/2019 00:30,2,0.000,ALERT,213.06,296.66,60.033,1557894605,"201051344000651","174011545737251",0.00,11.70,0,284.34,299.07,0.0,0.0,0.000,1287763.9,1287763.9,28407,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557894630,474855.00
05/15/2019 00:30,2,0.000,ALERT,212.38,299.37,60.033,1557894605,"201051344000594","174011545737251",0.00,12.30,0,284.34,300.87,0.0,0.0,0.000,1299730.5,1299730.5,52288,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557894632,474856.00
05/15/2019 00:30,2,0.000,ALERT,212.61,298.47,60.033,1557894605,"201051344000469","174011545737251",0.00,11.70,0,283.74,300.27,0.0,0.0,0.000,1279841.7,1279841.7,20533,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557894634,474857.00
05/15/2019 00:30,2,0.000,ALERT,213.06,297.87,60.059,1557894605,"201051344000585","174011545737251",0.00,12.30,0,284.94,299.67,0.0,0.0,0.000,1301369.5,1301369.5,28468,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557894636,474858.00
05/15/2019 00:30,2,0.000,ALERT,213.06,298.47,60.070,1557894605,"201051344000853","174011545737251",0.00,12.00,0,284.64,300.57,0.0,0.0,0.000,1303170.9,1303170.9,20133,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557894638,474859.00
05/15/2019 00:30,2,0.000,ALERT,213.29,297.87,60.033,1557894605,"201051344001145","174011545737251",0.00,12.30,0,285.24,300.57,0.0,0.0,0.000,1302847.5,1302847.5,28386,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557894640,474860.00
05/15/2019 00:30,2,0.000,ALERT,213.06,297.57,60.033,1557894605,"201051344000438","174011545737251",0.00,12.00,0,284.94,300.27,0.0,0.0,0.000,1296041.5,1296041.5,28413,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557894641,474861.00
05/15/2019 00:30,2,0.000,ALERT,212.61,297.57,60.043,1557894605,"201051344001135","174011545737251",0.00,12.30,0,284.94,300.27,0.0,0.0,0.000,1282919.5,1282919.5,28361,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557894643,474862.00
05/15/2019 00:30,2,0.000,ALERT,212.61,299.07,60.038,1557894605,"201051344000983","174011545737251",0.00,12.30,0,284.94,300.87,0.0,0.0,0.000,1301129.1,1301129.1,20127,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557894645,474863.00
05/15/2019 00:30,2,0.000,ALERT,212.83,297.26,60.028,1557894605,"201051344001203","174011545737251",0.00,12.00,0,284.64,301.47,0.0,0.0,0.000,1290681.0,1290681.0,28426,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557894647,474864.00
05/15/2019 00:30,2,0.000,ALERT,212.83,297.87,60.033,1557894605,"201051344001230","174011545737251",0.00,12.00,0,285.24,299.97,0.0,0.0,0.000,1286583.5,1286583.5,28258,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557894649,474865.00
05/15/2019 00:30,2,0.000,ALERT,212.61,297.26,60.038,1557894605,"201051344000646","174011545737251",0.00,12.00,0,284.34,299.37,0.0,0.0,0.000,1280304.5,1280304.5,28396,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557894651,474866.00
05/15/2019 00:30,2,0.000,ALERT,212.83,298.47,60.017,1557894605,"201051344000867","174011545737251",0.00,13.00,0,284.64,300.87,0.0,0.0,0.000,1278260.9,1278260.9,52327,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557894652,474867.00
05/15/2019 00:30,2,0.000,ALERT,213.06,298.17,60.043,1557894605,"201051344000633","174011545737251",0.00,12.00,0,282.84,299.97,0.0,0.0,0.000,1275613.3,1275613.3,52423,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557894654,474868.00
05/15/2019 00:30,2,0.000,ALERT,212.38,297.26,60.054,1557894605,"201051344000955","174011545737251",0.00,12.70,0,284.94,299.67,0.0,0.0,0.000,1300532.4,1300532.4,28408,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557894656,474869.00
05/15/2019 00:30,2,0.000,ALERT,212.61,297.87,60.028,1557894605,"201051344000648","174011545737251",0.00,11.70,0,284.34,300.27,0.0,0.0,0.000,1290606.0,1290606.0,51871,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557894658,474870.00
05/15/2019 00:30,2,0.000,ALERT,213.06,298.17,60.038,1557894605,"201051344000645","174011545737251",0.00,12.70,0,284.64,300.27,0.0,0.0,0.000,1295676.5,1295676.5,51840,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557894660,474871.00
05/15/2019 00:30,2,0.000,ALERT,212.38,298.77,60.043,1557894605,"201051344000569","174011545737251",0.00,12.30,0,285.24,301.17,0.0,0.0,0.000,1311998.8,1311998.8,20044,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557894662,474872.00
05/15/2019 00:30,2,0.000,ALERT,213.06,297.87,60.043,1557894605,"179051228000119","174011545737251",0.00,14.00,0,283.44,299.97,0.0,0.0,0.000,98802.4,98802.4,20176,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557894663,474873.00
05/15/2019 00:45,2,0.000,ALERT,213.29,299.67,60.043,1557895504,"201051344000579","174011545737251",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,1312035.8,1312035.8,20494,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557895506,474874.00
05/15/2019 00:45,2,0.000,ALERT,213.51,297.87,60.059,1557895504,"201051344001025","174011545737251",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,1294883.2,1294883.2,28425,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557895507,474875.00
05/15/2019 00:45,2,0.000,ALERT,213.51,298.47,60.054,1557895504,"201051344001093","174011545737251",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,1278289.8,1278289.8,28473,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557895509,474876.00
05/15/2019 00:45,2,0.000,ALERT,213.06,299.37,60.049,1557895504,"201051344000458","174011545737251",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,1294731.6,1294731.6,20252,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557895511,474877.00
05/15/2019 00:45,2,0.000,ALERT,213.29,298.77,60.012,1557895504,"201051344000890","174011545737251",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,1293131.7,1293131.7,28383,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557895513,474878.00
05/15/2019 00:45,2,0.000,ALERT,213.06,299.07,60.049,1557895504,"201051344000988","174011545737251",0.00,12.30,0,294.26,300.27,0.0,0.0,0.000,996045.5,996045.5,20591,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557895515,474879.00
05/15/2019 00:45,2,0.000,ALERT,213.96,299.37,60.049,1557895504,"201051344000582","174011545737251",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,1271641.2,1271641.2,28360,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557895517,474880.00
05/15/2019 00:45,2,0.000,ALERT,213.06,299.97,60.049,1557895504,"201051344000868","174011545737251",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1280163.4,1280163.4,52295,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557895518,474881.00
05/15/2019 00:45,2,0.000,ALERT,213.51,299.67,60.038,1557895504,"201051344000576","174011545737251",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,1297958.1,1297958.1,24346,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557895520,474882.00
05/15/2019 00:45,2,0.000,ALERT,213.06,299.07,60.070,1557895504,"201051344001158","174011545737251",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,1274717.3,1274717.3,20559,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557895522,474883.00
05/15/2019 00:45,2,0.000,ALERT,213.51,297.87,60.033,1557895504,"201051344000917","174011545737251",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,1288176.5,1288176.5,28280,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557895524,474884.00
05/15/2019 00:45,2,0.000,ALERT,213.51,298.17,60.049,1557895504,"201051344000417","174011545737251",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,1030776.8,1030776.8,28441,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557895526,474885.00
05/15/2019 00:45,2,0.000,ALERT,213.74,298.47,60.043,1557895504,"201051344000685","174011545737251",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,1294589.5,1294589.5,28444,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557895527,474886.00
05/15/2019 00:45,2,0.000,ALERT,213.51,297.87,60.043,1557895504,"201051344000651","174011545737251",0.00,11.30,0,294.86,299.37,0.0,0.0,0.000,1287763.9,1287763.9,28409,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557895529,474887.00
05/15/2019 00:45,2,0.000,ALERT,212.83,299.97,60.033,1557895504,"201051344000594","174011545737251",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1299730.5,1299730.5,52290,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557895531,474888.00
05/15/2019 00:45,2,0.000,ALERT,213.06,299.07,60.043,1557895504,"201051344000469","174011545737251",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,1279841.7,1279841.7,20535,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557895533,474889.00
05/15/2019 00:45,2,0.000,ALERT,213.51,298.77,60.049,1557895504,"201051344000585","174011545737251",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,1301369.5,1301369.5,28470,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557895535,474890.00
05/15/2019 00:45,2,0.000,ALERT,213.74,299.07,60.049,1557895504,"201051344000853","174011545737251",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1303170.9,1303170.9,20135,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557895536,474891.00
05/15/2019 00:45,2,0.000,ALERT,213.74,298.77,60.038,1557895504,"201051344001145","174011545737251",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,1302847.5,1302847.5,28388,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557895538,474892.00
05/15/2019 00:45,2,0.000,ALERT,213.51,298.17,60.038,1557895504,"201051344000438","174011545737251",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,1296041.5,1296041.5,28415,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557895540,474893.00
05/15/2019 00:45,2,0.000,ALERT,212.83,297.87,60.043,1557895504,"201051344001135","174011545737251",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,1282919.5,1282919.5,28363,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557895542,474894.00
05/15/2019 00:45,2,0.000,ALERT,212.83,298.77,60.043,1557895504,"201051344000983","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1301129.1,1301129.1,20129,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557895544,474895.00
05/15/2019 00:45,2,0.000,ALERT,213.29,297.26,60.043,1557895504,"201051344001203","174011545737251",0.00,12.00,0,295.46,301.47,0.0,0.0,0.000,1290681.0,1290681.0,28428,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557895546,474896.00
05/15/2019 00:45,2,0.000,ALERT,213.06,297.87,60.038,1557895504,"201051344001230","174011545737251",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,1286583.5,1286583.5,28260,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557895547,474897.00
05/15/2019 00:45,2,0.000,ALERT,212.61,297.26,60.054,1557895504,"201051344000646","174011545737251",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,1280304.5,1280304.5,28398,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557895549,474898.00
05/15/2019 00:45,2,0.000,ALERT,213.06,298.17,60.043,1557895504,"201051344000867","174011545737251",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,1278260.9,1278260.9,52329,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557895551,474899.00
05/15/2019 00:45,2,0.000,ALERT,213.51,298.17,60.022,1557895504,"201051344000633","174011545737251",0.00,12.00,0,294.26,299.97,0.0,0.0,0.000,1275613.3,1275613.3,52425,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557895553,474900.00
05/15/2019 00:45,2,0.000,ALERT,212.61,297.57,60.043,1557895504,"201051344000955","174011545737251",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,1300532.4,1300532.4,28410,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557895555,474901.00
05/15/2019 00:45,2,0.000,ALERT,212.61,297.57,60.054,1557895504,"201051344000648","174011545737251",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,1290606.0,1290606.0,51873,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557895557,474902.00
05/15/2019 00:45,2,0.000,ALERT,213.06,298.17,60.049,1557895504,"201051344000645","174011545737251",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,1295676.5,1295676.5,51842,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557895558,474903.00
05/15/2019 00:45,2,0.000,ALERT,212.83,299.07,60.075,1557895504,"201051344000569","174011545737251",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,1311998.8,1311998.8,20046,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557895560,474904.00
05/15/2019 00:45,2,0.000,ALERT,213.06,298.17,60.043,1557895504,"179051228000119","174011545737251",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,98802.4,98802.4,20178,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557895562,474905.00
05/15/2019 01:00,2,0.000,ALERT,213.06,300.87,60.028,1557896404,"201051344000579","174011545737251",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,1312035.8,1312035.8,20496,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557896406,474906.00
05/15/2019 01:00,2,0.000,ALERT,213.06,297.57,60.028,1557896404,"201051344001025","174011545737251",0.00,11.30,0,295.76,300.57,0.0,0.0,0.000,1294883.2,1294883.2,28427,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557896408,474907.00
05/15/2019 01:00,2,0.000,ALERT,213.29,298.17,60.022,1557896404,"201051344001093","174011545737251",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,1278289.8,1278289.8,28475,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557896410,474908.00
05/15/2019 01:00,2,0.000,ALERT,213.06,300.27,60.022,1557896404,"201051344000458","174011545737251",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,1294731.6,1294731.6,20254,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557896411,474909.00
05/15/2019 01:00,2,0.000,ALERT,213.29,298.77,60.038,1557896404,"201051344000890","174011545737251",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,1293131.7,1293131.7,28385,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557896413,474910.00
05/15/2019 01:00,2,0.000,ALERT,212.83,299.97,60.065,1557896404,"201051344000988","174011545737251",0.00,12.00,0,295.16,300.87,0.0,0.0,0.000,996045.5,996045.5,20593,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557896415,474911.00
05/15/2019 01:00,2,0.000,ALERT,213.74,299.07,60.028,1557896404,"201051344000582","174011545737251",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,1271641.2,1271641.2,28362,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557896417,474912.00
05/15/2019 01:00,2,0.000,ALERT,213.06,300.57,60.033,1557896404,"201051344000868","174011545737251",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,1280163.4,1280163.4,52297,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557896419,474913.00
05/15/2019 01:00,2,0.000,ALERT,213.51,300.57,60.022,1557896404,"201051344000576","174011545737251",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,1297958.1,1297958.1,24349,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557896421,474914.00
05/15/2019 01:00,2,0.000,ALERT,213.06,299.97,60.038,1557896404,"201051344001158","174011545737251",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,1274717.3,1274717.3,20562,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557896424,474915.00
05/15/2019 01:00,2,0.000,ALERT,213.51,297.87,60.033,1557896404,"201051344000917","174011545737251",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,1288176.5,1288176.5,28283,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557896426,474916.00
05/15/2019 01:00,2,0.000,ALERT,213.51,297.87,60.028,1557896404,"201051344000417","174011545737251",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,1030776.8,1030776.8,28444,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557896429,474917.00
05/15/2019 01:00,2,0.000,ALERT,213.51,298.17,60.028,1557896404,"201051344000685","174011545737251",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,1294589.5,1294589.5,28447,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557896431,474918.00
05/15/2019 01:00,2,0.000,ALERT,213.29,297.26,60.022,1557896404,"201051344000651","174011545737251",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,1287763.9,1287763.9,28412,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557896433,474919.00
05/15/2019 01:00,2,0.000,ALERT,212.83,300.57,60.070,1557896404,"201051344000594","174011545737251",0.00,12.00,0,296.96,302.07,0.0,0.0,0.000,1299730.5,1299730.5,52293,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557896436,474920.00
05/15/2019 01:00,2,0.000,ALERT,213.06,299.67,60.028,1557896404,"201051344000469","174011545737251",0.00,11.70,0,296.06,301.17,0.0,0.0,0.000,1279841.7,1279841.7,20538,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557896438,474921.00
