ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/15/2019 01:00,2,0.000,ALERT,213.29,298.17,60.012,1557896404,"201051344000585","174011545737251",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,1301369.5,1301369.5,28473,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557896441,474922.00
05/15/2019 01:00,2,0.000,ALERT,213.51,299.67,60.033,1557896404,"201051344000853","174011545737251",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,1303170.9,1303170.9,20138,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557896443,474923.00
05/15/2019 01:00,2,0.000,ALERT,213.51,298.47,60.028,1557896404,"201051344001145","174011545737251",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,1302847.5,1302847.5,28391,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557896445,474924.00
05/15/2019 01:00,2,0.000,ALERT,213.51,298.17,59.990,1557896404,"201051344000438","174011545737251",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,1296041.5,1296041.5,28418,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557896448,474925.00
05/15/2019 01:00,2,0.000,ALERT,213.06,298.17,60.043,1557896404,"201051344001135","174011545737251",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,1282919.5,1282919.5,28366,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557896451,474926.00
05/15/2019 01:00,2,0.000,ALERT,213.06,299.97,60.033,1557896404,"201051344000983","174011545737251",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,1301129.1,1301129.1,20132,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557896453,474927.00
05/15/2019 01:00,2,0.000,ALERT,213.29,297.87,59.996,1557896404,"201051344001203","174011545737251",0.00,11.70,0,295.76,301.47,0.0,0.0,0.000,1290681.0,1290681.0,28431,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557896456,474928.00
05/15/2019 01:00,2,0.000,ALERT,213.29,298.47,60.028,1557896404,"201051344001230","174011545737251",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,1286583.5,1286583.5,28262,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557896457,474929.00
05/15/2019 01:00,2,0.000,ALERT,213.06,298.17,59.990,1557896404,"201051344000646","174011545737251",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,1280304.5,1280304.5,28400,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557896459,474930.00
05/15/2019 01:00,2,0.000,ALERT,213.29,299.67,60.022,1557896404,"201051344000867","174011545737251",0.00,12.70,0,296.06,301.77,0.0,0.0,0.000,1278260.9,1278260.9,52331,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557896461,474931.00
05/15/2019 01:00,2,0.000,ALERT,213.51,299.37,60.070,1557896404,"201051344000633","174011545737251",0.00,11.70,0,294.86,300.87,0.0,0.0,0.000,1275613.3,1275613.3,52427,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557896463,474932.00
05/15/2019 01:00,2,0.000,ALERT,212.83,298.17,60.022,1557896404,"201051344000955","174011545737251",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,1300532.4,1300532.4,28412,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557896465,474933.00
05/15/2019 01:00,2,0.000,ALERT,213.29,299.07,60.022,1557896404,"201051344000648","174011545737251",0.00,11.30,0,295.46,301.47,0.0,0.0,0.000,1290606.0,1290606.0,51875,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557896466,474934.00
05/15/2019 01:00,2,0.000,ALERT,213.29,299.37,60.017,1557896404,"201051344000645","174011545737251",0.00,12.30,0,296.36,301.47,0.0,0.0,0.000,1295676.5,1295676.5,51844,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557896468,474935.00
05/15/2019 01:00,2,0.000,ALERT,213.06,300.27,60.022,1557896404,"201051344000569","174011545737251",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,1311998.8,1311998.8,20048,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557896470,474936.00
05/15/2019 01:00,2,0.000,ALERT,213.29,299.37,60.038,1557896404,"179051228000119","174011545737251",0.00,13.70,0,294.86,300.87,0.0,0.0,0.000,98802.4,98802.4,20180,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557896472,474937.00
05/15/2019 01:15,2,0.000,ALERT,213.29,302.37,60.033,1557897304,"201051344000579","174011545737251",0.00,11.70,0,298.47,307.18,0.0,0.0,0.000,1312035.8,1312035.8,20498,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557897307,474938.00
05/15/2019 01:15,2,0.000,ALERT,213.51,299.67,60.022,1557897304,"201051344001025","174011545737251",0.00,11.00,0,295.76,303.88,0.0,0.0,0.000,1294883.2,1294883.2,28429,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557897308,474939.00
05/15/2019 01:15,2,0.000,ALERT,213.74,300.27,60.043,1557897304,"201051344001093","174011545737251",0.00,12.00,0,296.36,302.98,0.0,0.0,0.000,1278289.8,1278289.8,28477,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557897310,474940.00
05/15/2019 01:15,2,0.000,ALERT,213.29,302.37,60.006,1557897304,"201051344000458","174011545737251",0.00,12.30,0,297.87,307.18,0.0,0.0,0.000,1294731.6,1294731.6,20256,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557897312,474941.00
05/15/2019 01:15,2,0.000,ALERT,213.51,300.87,60.001,1557897304,"201051344000890","174011545737251",0.00,11.70,0,296.66,304.18,0.0,0.0,0.000,1293131.7,1293131.7,28387,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557897314,474942.00
05/15/2019 01:15,2,0.000,ALERT,213.29,302.07,60.028,1557897304,"201051344000988","174011545737251",0.00,12.00,0,295.76,306.28,0.0,0.0,0.000,996045.5,996045.5,20595,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557897316,474943.00
05/15/2019 01:15,2,0.000,ALERT,214.19,301.17,60.017,1557897304,"201051344000582","174011545737251",0.00,11.30,0,297.26,303.88,0.0,0.0,0.000,1271641.2,1271641.2,28364,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557897317,474944.00
05/15/2019 01:15,2,0.000,ALERT,213.29,302.68,60.065,1557897304,"201051344000868","174011545737251",0.00,11.70,0,298.47,307.18,0.0,0.0,0.000,1280163.4,1280163.4,52299,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557897319,474945.00
05/15/2019 01:15,2,0.000,ALERT,213.74,302.37,60.033,1557897304,"201051344000576","174011545737251",0.00,11.30,0,298.17,306.88,0.0,0.0,0.000,1297958.1,1297958.1,24351,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557897321,474946.00
05/15/2019 01:15,2,0.000,ALERT,213.29,302.07,60.022,1557897304,"201051344001158","174011545737251",0.00,11.00,0,297.57,305.98,0.0,0.0,0.000,1274717.3,1274717.3,20564,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557897323,474947.00
05/15/2019 01:15,2,0.000,ALERT,213.74,299.97,60.033,1557897304,"201051344000917","174011545737251",0.00,12.30,0,295.16,302.68,0.0,0.0,0.000,1288176.5,1288176.5,28285,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557897325,474948.00
05/15/2019 01:15,2,0.000,ALERT,213.74,299.67,60.075,1557897304,"201051344000417","174011545737251",0.00,11.70,0,296.06,302.37,0.0,0.0,0.000,1030776.8,1030776.8,28446,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557897327,474949.00
05/15/2019 01:15,2,0.000,ALERT,213.96,300.27,60.028,1557897304,"201051344000685","174011545737251",0.00,11.70,0,295.76,302.98,0.0,0.0,0.000,1294589.5,1294589.5,28449,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557897328,474950.00
05/15/2019 01:15,2,0.000,ALERT,213.74,299.37,60.033,1557897304,"201051344000651","174011545737251",0.00,11.00,0,295.76,302.68,0.0,0.0,0.000,1287763.9,1287763.9,28414,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557897330,474951.00
05/15/2019 01:15,2,0.000,ALERT,213.06,302.07,60.028,1557897304,"201051344000594","174011545737251",0.00,11.70,0,297.57,306.88,0.0,0.0,0.000,1299730.5,1299730.5,52295,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557897332,474952.00
05/15/2019 01:15,2,0.000,ALERT,213.29,301.17,60.033,1557897304,"201051344000469","174011545737251",0.00,11.00,0,296.66,306.28,0.0,0.0,0.000,1279841.7,1279841.7,20540,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557897334,474953.00
05/15/2019 01:15,2,0.000,ALERT,213.74,300.57,60.001,1557897304,"201051344000585","174011545737251",0.00,11.70,0,295.76,303.28,0.0,0.0,0.000,1301369.5,1301369.5,28475,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557897336,474954.00
05/15/2019 01:15,2,0.000,ALERT,213.74,301.17,60.038,1557897304,"201051344000853","174011545737251",0.00,11.30,0,297.57,306.58,0.0,0.0,0.000,1303170.9,1303170.9,20140,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557897338,474955.00
05/15/2019 01:15,2,0.000,ALERT,213.96,300.57,60.033,1557897304,"201051344001145","174011545737251",0.00,11.30,0,296.66,303.88,0.0,0.0,0.000,1302847.5,1302847.5,28393,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557897339,474956.00
05/15/2019 01:15,2,0.000,ALERT,213.74,300.27,59.980,1557897304,"201051344000438","174011545737251",0.00,11.30,0,296.06,303.58,0.0,0.0,0.000,1296041.5,1296041.5,28420,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557897341,474957.00
05/15/2019 01:15,2,0.000,ALERT,213.29,300.27,60.022,1557897304,"201051344001135","174011545737251",0.00,11.30,0,296.36,303.58,0.0,0.0,0.000,1282919.5,1282919.5,28368,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557897343,474958.00
05/15/2019 01:15,2,0.000,ALERT,213.29,301.77,60.054,1557897304,"201051344000983","174011545737251",0.00,11.70,0,298.17,306.88,0.0,0.0,0.000,1301129.1,1301129.1,20134,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557897345,474959.00
05/15/2019 01:15,2,0.000,ALERT,213.74,299.97,60.017,1557897304,"201051344001203","174011545737251",0.00,11.30,0,296.36,304.78,0.0,0.0,0.000,1290681.0,1290681.0,28433,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557897347,474960.00
05/15/2019 01:15,2,0.000,ALERT,213.51,300.57,60.022,1557897304,"201051344001230","174011545737251",0.00,11.30,0,296.36,303.28,0.0,0.0,0.000,1286583.5,1286583.5,28265,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557897349,474961.00
05/15/2019 01:15,2,0.000,ALERT,213.29,299.97,60.012,1557897304,"201051344000646","174011545737251",0.00,11.30,0,295.46,302.68,0.0,0.0,0.000,1280304.5,1280304.5,28403,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557897351,474962.00
05/15/2019 01:15,2,0.000,ALERT,213.74,301.77,60.022,1557897304,"201051344000867","174011545737251",0.00,12.30,0,297.57,306.88,0.0,0.0,0.000,1278260.9,1278260.9,52333,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557897353,474963.00
05/15/2019 01:15,2,0.000,ALERT,214.19,301.47,60.017,1557897304,"201051344000633","174011545737251",0.00,11.30,0,296.06,305.98,0.0,0.0,0.000,1275613.3,1275613.3,52429,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557897355,474964.00
05/15/2019 01:15,2,0.000,ALERT,213.06,300.27,60.017,1557897304,"201051344000955","174011545737251",0.00,12.00,0,296.06,302.98,0.0,0.0,0.000,1300532.4,1300532.4,28414,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557897357,474965.00
05/15/2019 01:15,2,0.000,ALERT,213.29,300.87,60.028,1557897304,"201051344000648","174011545737251",0.00,11.00,0,297.26,306.58,0.0,0.0,0.000,1290606.0,1290606.0,51877,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557897359,474966.00
05/15/2019 01:15,2,0.000,ALERT,213.74,301.17,59.980,1557897304,"201051344000645","174011545737251",0.00,12.00,0,297.57,306.28,0.0,0.0,0.000,1295676.5,1295676.5,51846,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557897361,474967.00
05/15/2019 01:15,2,0.000,ALERT,213.29,301.77,60.028,1557897304,"201051344000569","174011545737251",0.00,11.70,0,298.47,307.18,0.0,0.0,0.000,1311998.8,1311998.8,20050,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557897362,474968.00
05/15/2019 01:15,2,0.000,ALERT,213.51,300.87,60.038,1557897304,"179051228000119","174011545737251",0.00,13.30,0,296.36,305.98,0.0,0.0,0.000,98802.4,98802.4,20182,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557897364,474969.00
05/15/2019 01:30,2,0.000,ALERT,213.29,302.07,59.975,1557898204,"201051344000579","174011545737251",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,1312035.8,1312035.8,20500,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898206,474970.00
05/15/2019 01:30,2,0.000,ALERT,213.29,299.07,60.001,1557898204,"201051344001025","174011545737251",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,1294883.2,1294883.2,28431,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898208,474971.00
05/15/2019 01:30,2,0.000,ALERT,213.51,299.97,59.985,1557898204,"201051344001093","174011545737251",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,1278289.8,1278289.8,28479,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898210,474972.00
05/15/2019 01:30,2,0.000,ALERT,213.29,301.47,60.012,1557898204,"201051344000458","174011545737251",0.00,12.30,0,299.37,305.08,0.0,0.0,0.000,1294731.6,1294731.6,20258,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557898211,474973.00
05/15/2019 01:30,2,0.000,ALERT,213.51,300.27,59.985,1557898204,"201051344000890","174011545737251",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,1293131.7,1293131.7,28389,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557898213,474974.00
05/15/2019 01:30,2,0.000,ALERT,213.29,301.17,60.012,1557898204,"201051344000988","174011545737251",0.00,11.70,0,296.66,303.58,0.0,0.0,0.000,996045.5,996045.5,20597,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898215,474975.00
05/15/2019 01:30,2,0.000,ALERT,213.96,301.17,60.006,1557898204,"201051344000582","174011545737251",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,1271641.2,1271641.2,28366,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898217,474976.00
05/15/2019 01:30,2,0.000,ALERT,213.29,302.07,60.006,1557898204,"201051344000868","174011545737251",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,1280163.4,1280163.4,52301,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898219,474977.00
05/15/2019 01:30,2,0.000,ALERT,213.96,301.77,60.006,1557898204,"201051344000576","174011545737251",0.00,11.30,0,299.07,304.18,0.0,0.0,0.000,1297958.1,1297958.1,24353,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898221,474978.00
05/15/2019 01:30,2,0.000,ALERT,213.51,301.47,59.975,1557898204,"201051344001158","174011545737251",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,1274717.3,1274717.3,20566,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898223,474979.00
05/15/2019 01:30,2,0.000,ALERT,213.74,299.97,60.012,1557898204,"201051344000917","174011545737251",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,1288176.5,1288176.5,28287,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557898224,474980.00
05/15/2019 01:30,2,0.000,ALERT,213.96,299.97,60.006,1557898204,"201051344000417","174011545737251",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,1030776.8,1030776.8,28448,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557898226,474981.00
05/15/2019 01:30,2,0.000,ALERT,213.96,300.27,59.990,1557898204,"201051344000685","174011545737251",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,1294589.5,1294589.5,28451,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898228,474982.00
05/15/2019 01:30,2,0.000,ALERT,213.74,299.67,59.985,1557898204,"201051344000651","174011545737251",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,1287763.9,1287763.9,28416,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898230,474983.00
05/15/2019 01:30,2,0.000,ALERT,213.06,302.07,60.028,1557898204,"201051344000594","174011545737251",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,1299730.5,1299730.5,52297,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898232,474984.00
05/15/2019 01:30,2,0.000,ALERT,213.29,301.17,60.017,1557898204,"201051344000469","174011545737251",0.00,11.00,0,298.17,303.28,0.0,0.0,0.000,1279841.7,1279841.7,20542,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898233,474985.00
05/15/2019 01:30,2,0.000,ALERT,213.74,300.57,59.990,1557898204,"201051344000585","174011545737251",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,1301369.5,1301369.5,28477,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898235,474986.00
05/15/2019 01:30,2,0.000,ALERT,214.19,301.77,59.996,1557898204,"201051344000853","174011545737251",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,1303170.9,1303170.9,20142,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898237,474987.00
05/15/2019 01:30,2,0.000,ALERT,213.96,300.87,60.006,1557898204,"201051344001145","174011545737251",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,1302847.5,1302847.5,28395,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898239,474988.00
05/15/2019 01:30,2,0.000,ALERT,213.74,300.27,60.017,1557898204,"201051344000438","174011545737251",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,1296041.5,1296041.5,28422,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898241,474989.00
05/15/2019 01:30,2,0.000,ALERT,213.29,299.97,59.996,1557898204,"201051344001135","174011545737251",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,1282919.5,1282919.5,28370,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898243,474990.00
05/15/2019 01:30,2,0.000,ALERT,213.51,301.47,60.001,1557898204,"201051344000983","174011545737251",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,1301129.1,1301129.1,20136,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898244,474991.00
05/15/2019 01:30,2,0.000,ALERT,213.74,299.97,60.001,1557898204,"201051344001203","174011545737251",0.00,11.30,0,298.17,303.58,0.0,0.0,0.000,1290681.0,1290681.0,28435,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898246,474992.00
05/15/2019 01:30,2,0.000,ALERT,213.51,300.57,60.001,1557898204,"201051344001230","174011545737251",0.00,11.00,0,298.77,302.07,0.0,0.0,0.000,1286583.5,1286583.5,28267,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898248,474993.00
05/15/2019 01:30,2,0.000,ALERT,213.29,299.97,60.012,1557898204,"201051344000646","174011545737251",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,1280304.5,1280304.5,28405,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898250,474994.00
05/15/2019 01:30,2,0.000,ALERT,213.51,301.17,60.017,1557898204,"201051344000867","174011545737251",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,1278260.9,1278260.9,52335,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898252,474995.00
05/15/2019 01:30,2,0.000,ALERT,213.96,300.87,60.017,1557898204,"201051344000633","174011545737251",0.00,11.30,0,297.26,302.68,0.0,0.0,0.000,1275613.3,1275613.3,52431,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898254,474996.00
05/15/2019 01:30,2,0.000,ALERT,213.29,300.27,60.012,1557898204,"201051344000955","174011545737251",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,1300532.4,1300532.4,28416,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557898255,474997.00
05/15/2019 01:30,2,0.000,ALERT,213.51,300.87,60.049,1557898204,"201051344000648","174011545737251",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,1290606.0,1290606.0,51879,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898258,474998.00
05/15/2019 01:30,2,0.000,ALERT,213.96,301.17,60.001,1557898204,"201051344000645","174011545737251",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,1295676.5,1295676.5,51848,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898260,474999.00
05/15/2019 01:30,2,0.000,ALERT,213.51,301.77,60.017,1557898204,"201051344000569","174011545737251",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,1311998.8,1311998.8,20052,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557898261,475000.00
05/15/2019 01:30,2,0.000,ALERT,213.96,300.87,60.017,1557898204,"179051228000119","174011545737251",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,98802.4,98802.4,20184,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557898263,475001.00
05/15/2019 01:45,2,0.000,ALERT,213.29,301.77,60.038,1557899105,"201051344000579","174011545737251",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,1312035.8,1312035.8,20503,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557899108,475002.00
05/15/2019 01:45,2,0.000,ALERT,212.83,297.87,60.043,1557899105,"201051344001025","174011545737251",0.00,11.00,0,296.36,302.37,0.0,0.0,0.000,1294883.2,1294883.2,28434,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557899110,475003.00
05/15/2019 01:45,2,0.000,ALERT,213.06,298.77,60.049,1557899105,"201051344001093","174011545737251",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,1278289.8,1278289.8,28482,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557899112,475004.00
05/15/2019 01:45,2,0.000,ALERT,213.29,301.17,60.043,1557899105,"201051344000458","174011545737251",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,1294731.6,1294731.6,20261,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557899115,475005.00
05/15/2019 01:45,2,0.000,ALERT,212.83,299.07,60.033,1557899105,"201051344000890","174011545737251",0.00,11.70,0,297.26,302.68,0.0,0.0,0.000,1293131.7,1293131.7,28392,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557899118,475006.00
05/15/2019 01:45,2,0.000,ALERT,213.29,301.17,60.043,1557899105,"201051344000988","174011545737251",0.00,12.00,0,296.36,302.98,0.0,0.0,0.000,996045.5,996045.5,20600,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557899120,475007.00
05/15/2019 01:45,2,0.000,ALERT,213.29,299.67,60.038,1557899105,"201051344000582","174011545737251",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,1271641.2,1271641.2,28369,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557899123,475008.00
05/15/2019 01:45,2,0.000,ALERT,213.29,301.77,60.038,1557899105,"201051344000868","174011545737251",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,1280163.4,1280163.4,52304,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557899125,475009.00
05/15/2019 01:45,2,0.000,ALERT,213.96,301.77,60.017,1557899105,"201051344000576","174011545737251",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,1297958.1,1297958.1,24355,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557899127,475010.00
05/15/2019 01:45,2,0.000,ALERT,213.51,301.17,60.038,1557899105,"201051344001158","174011545737251",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,1274717.3,1274717.3,20568,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557899129,475011.00
05/15/2019 01:45,2,0.000,ALERT,213.29,298.77,60.054,1557899105,"201051344000917","174011545737251",0.00,12.30,0,295.46,301.47,0.0,0.0,0.000,1288176.5,1288176.5,28289,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557899130,475012.00
05/15/2019 01:45,2,0.000,ALERT,213.29,298.77,60.038,1557899105,"201051344000417","174011545737251",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,1030776.8,1030776.8,28450,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557899132,475013.00
05/15/2019 01:45,2,0.000,ALERT,213.29,299.07,60.038,1557899105,"201051344000685","174011545737251",0.00,11.70,0,296.66,301.77,0.0,0.0,0.000,1294589.5,1294589.5,28453,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557899134,475014.00
05/15/2019 01:45,2,0.000,ALERT,212.83,297.87,60.022,1557899105,"201051344000651","174011545737251",0.00,11.00,0,296.06,301.17,0.0,0.0,0.000,1287763.9,1287763.9,28418,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557899136,475015.00
05/15/2019 01:45,2,0.000,ALERT,213.29,301.77,60.038,1557899105,"201051344000594","174011545737251",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,1299730.5,1299730.5,52299,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557899138,475016.00
05/15/2019 01:45,2,0.000,ALERT,213.29,300.87,60.054,1557899105,"201051344000469","174011545737251",0.00,11.30,0,297.87,302.98,0.0,0.0,0.000,1279841.7,1279841.7,20544,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557899140,475017.00
05/15/2019 01:45,2,0.000,ALERT,213.06,299.07,60.028,1557899105,"201051344000585","174011545737251",0.00,12.00,0,296.06,302.07,0.0,0.0,0.000,1301369.5,1301369.5,28479,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557899141,475018.00
05/15/2019 01:45,2,0.000,ALERT,213.96,300.87,60.022,1557899105,"201051344000853","174011545737251",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,1303170.9,1303170.9,20144,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557899143,475019.00
05/15/2019 01:45,2,0.000,ALERT,213.29,299.37,60.012,1557899105,"201051344001145","174011545737251",0.00,11.30,0,297.26,302.68,0.0,0.0,0.000,1302847.5,1302847.5,28397,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557899145,475020.00
05/15/2019 01:45,2,0.000,ALERT,213.06,298.77,60.022,1557899105,"201051344000438","174011545737251",0.00,11.30,0,296.96,302.07,0.0,0.0,0.000,1296041.5,1296041.5,28424,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557899147,475021.00
05/15/2019 01:45,2,0.000,ALERT,212.61,298.77,60.028,1557899105,"201051344001135","174011545737251",0.00,11.70,0,296.96,302.68,0.0,0.0,0.000,1282919.5,1282919.5,28372,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557899149,475022.00
05/15/2019 01:45,2,0.000,ALERT,213.29,300.57,60.012,1557899105,"201051344000983","174011545737251",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,1301129.1,1301129.1,20138,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557899151,475023.00
05/15/2019 01:45,2,0.000,ALERT,213.06,298.17,60.033,1557899105,"201051344001203","174011545737251",0.00,11.30,0,296.66,303.58,0.0,0.0,0.000,1290681.0,1290681.0,28437,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557899152,475024.00
05/15/2019 01:45,2,0.000,ALERT,212.83,299.07,60.017,1557899105,"201051344001230","174011545737251",0.00,11.30,0,296.96,302.07,0.0,0.0,0.000,1286583.5,1286583.5,28269,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557899154,475025.00
05/15/2019 01:45,2,0.000,ALERT,212.61,298.47,60.017,1557899105,"201051344000646","174011545737251",0.00,11.30,0,295.76,301.47,0.0,0.0,0.000,1280304.5,1280304.5,28407,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557899156,475026.00
05/15/2019 01:45,2,0.000,ALERT,213.74,300.57,60.012,1557899105,"201051344000867","174011545737251",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,1278260.9,1278260.9,52338,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557899158,475027.00
05/15/2019 01:45,2,0.000,ALERT,213.96,300.27,59.990,1557899105,"201051344000633","174011545737251",0.00,11.30,0,297.26,302.37,0.0,0.0,0.000,1275613.3,1275613.3,52434,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557899161,475028.00
05/15/2019 01:45,2,0.000,ALERT,212.61,298.77,60.017,1557899105,"201051344000955","174011545737251",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,1300532.4,1300532.4,28419,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557899163,475029.00
05/15/2019 01:45,2,0.000,ALERT,213.51,300.27,59.985,1557899105,"201051344000648","174011545737251",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,1290606.0,1290606.0,51882,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557899166,475030.00
05/15/2019 01:45,2,0.000,ALERT,213.74,300.87,60.028,1557899105,"201051344000645","174011545737251",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,1295676.5,1295676.5,51851,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557899168,475031.00
05/15/2019 01:45,2,0.000,ALERT,213.51,301.47,59.996,1557899105,"201051344000569","174011545737251",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,1311998.8,1311998.8,20054,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557899170,475032.00
05/15/2019 01:45,2,0.000,ALERT,213.74,300.57,60.033,1557899105,"179051228000119","174011545737251",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,98802.4,98802.4,20186,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557899172,475033.00
05/15/2019 02:00,2,0.000,ALERT,213.51,301.17,60.001,1557900004,"201051344000579","174011545737251",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,1312035.8,1312035.8,20505,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900006,475034.00
05/15/2019 02:00,2,0.000,ALERT,213.06,297.87,60.022,1557900004,"201051344001025","174011545737251",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,1294883.2,1294883.2,28436,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557900008,475035.00
05/15/2019 02:00,2,0.000,ALERT,213.06,298.47,60.001,1557900004,"201051344001093","174011545737251",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,1278289.8,1278289.8,28484,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900009,475036.00
05/15/2019 02:00,2,0.000,ALERT,213.51,300.57,60.006,1557900004,"201051344000458","174011545737251",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,1294731.6,1294731.6,20263,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900011,475037.00
05/15/2019 02:00,2,0.000,ALERT,212.83,298.77,59.996,1557900004,"201051344000890","174011545737251",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,1293131.7,1293131.7,28394,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900013,475038.00
05/15/2019 02:00,2,0.000,ALERT,213.29,300.27,59.990,1557900004,"201051344000988","174011545737251",0.00,12.30,0,296.96,302.98,0.0,0.0,0.000,996045.5,996045.5,20602,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900015,475039.00
05/15/2019 02:00,2,0.000,ALERT,213.29,299.37,60.001,1557900004,"201051344000582","174011545737251",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,1271641.2,1271641.2,28371,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557900017,475040.00
05/15/2019 02:00,2,0.000,ALERT,213.29,301.17,60.006,1557900004,"201051344000868","174011545737251",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,1280163.4,1280163.4,52306,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900018,475041.00
05/15/2019 02:00,2,0.000,ALERT,213.96,301.17,60.001,1557900004,"201051344000576","174011545737251",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,1297958.1,1297958.1,24357,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900021,475042.00
05/15/2019 02:00,2,0.000,ALERT,213.51,300.27,60.001,1557900004,"201051344001158","174011545737251",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,1274717.3,1274717.3,20570,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900022,475043.00
05/15/2019 02:00,2,0.000,ALERT,213.29,298.17,59.990,1557900004,"201051344000917","174011545737251",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,1288176.5,1288176.5,28291,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900024,475044.00
05/15/2019 02:00,2,0.000,ALERT,213.29,298.17,60.006,1557900004,"201051344000417","174011545737251",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,1030776.8,1030776.8,28452,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557900026,475045.00
05/15/2019 02:00,2,0.000,ALERT,213.51,298.77,60.006,1557900004,"201051344000685","174011545737251",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,1294589.5,1294589.5,28455,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900028,475046.00
05/15/2019 02:00,2,0.000,ALERT,213.29,297.87,60.006,1557900004,"201051344000651","174011545737251",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,1287763.9,1287763.9,28420,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900030,475047.00
05/15/2019 02:00,2,0.000,ALERT,213.06,301.17,60.006,1557900004,"201051344000594","174011545737251",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,1299730.5,1299730.5,52301,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900031,475048.00
05/15/2019 02:00,2,0.000,ALERT,213.51,300.57,60.012,1557900004,"201051344000469","174011545737251",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,1279841.7,1279841.7,20546,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557900033,475049.00
05/15/2019 02:00,2,0.000,ALERT,213.29,298.77,60.006,1557900004,"201051344000585","174011545737251",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,1301369.5,1301369.5,28481,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557900035,475050.00
05/15/2019 02:00,2,0.000,ALERT,213.96,300.27,60.012,1557900004,"201051344000853","174011545737251",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,1303170.9,1303170.9,20146,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900037,475051.00
05/15/2019 02:00,2,0.000,ALERT,213.51,299.07,60.012,1557900004,"201051344001145","174011545737251",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,1302847.5,1302847.5,28399,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557900039,475052.00
05/15/2019 02:00,2,0.000,ALERT,213.29,298.77,60.001,1557900004,"201051344000438","174011545737251",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,1296041.5,1296041.5,28426,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900041,475053.00
05/15/2019 02:00,2,0.000,ALERT,212.83,298.47,60.001,1557900004,"201051344001135","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1282919.5,1282919.5,28374,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557900042,475054.00
05/15/2019 02:00,2,0.000,ALERT,213.51,300.87,60.006,1557900004,"201051344000983","174011545737251",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,1301129.1,1301129.1,20140,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557900044,475055.00
05/15/2019 02:00,2,0.000,ALERT,213.29,298.17,60.012,1557900004,"201051344001203","174011545737251",0.00,11.70,0,296.66,301.77,0.0,0.0,0.000,1290681.0,1290681.0,28439,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557900046,475056.00
05/15/2019 02:00,2,0.000,ALERT,213.06,298.77,60.006,1557900004,"201051344001230","174011545737251",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,1286583.5,1286583.5,28271,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900048,475057.00
05/15/2019 02:00,2,0.000,ALERT,212.83,298.17,59.959,1557900004,"201051344000646","174011545737251",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,1280304.5,1280304.5,28409,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557900050,475058.00
05/15/2019 02:00,2,0.000,ALERT,213.74,300.27,60.059,1557900004,"201051344000867","174011545737251",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,1278260.9,1278260.9,52340,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557900051,475059.00
05/15/2019 02:00,2,0.000,ALERT,213.96,299.97,59.990,1557900004,"201051344000633","174011545737251",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,1275613.3,1275613.3,52436,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900053,475060.00
05/15/2019 02:00,2,0.000,ALERT,212.61,298.47,60.059,1557900004,"201051344000955","174011545737251",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,1300532.4,1300532.4,28421,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900055,475061.00
05/15/2019 02:00,2,0.000,ALERT,213.51,299.67,59.975,1557900004,"201051344000648","174011545737251",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,1290606.0,1290606.0,51884,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900057,475062.00
05/15/2019 02:00,2,0.000,ALERT,213.96,300.27,60.012,1557900004,"201051344000645","174011545737251",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,1295676.5,1295676.5,51853,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557900059,475063.00
05/15/2019 02:00,2,0.000,ALERT,213.51,300.87,60.038,1557900004,"201051344000569","174011545737251",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,1311998.8,1311998.8,20056,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900061,475064.00
05/15/2019 02:00,2,0.000,ALERT,213.74,299.97,60.017,1557900004,"179051228000119","174011545737251",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,98802.4,98802.4,20188,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557900063,475065.00
