ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/15/2019 02:15,2,0.000,ALERT,213.51,301.17,60.022,1557900903,"201051344000579","174011545737251",0.00,12.30,0,297.26,303.58,0.0,0.0,0.000,1312035.8,1312035.8,20507,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557900906,475066.00
05/15/2019 02:15,2,0.000,ALERT,212.61,297.87,60.022,1557900903,"201051344001025","174011545737251",0.00,11.70,0,294.56,300.87,0.0,0.0,0.000,1294883.2,1294883.2,28438,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900908,475067.00
05/15/2019 02:15,2,0.000,ALERT,213.06,298.77,60.022,1557900903,"201051344001093","174011545737251",0.00,12.70,0,294.86,299.97,0.0,0.0,0.000,1278289.8,1278289.8,28486,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900910,475068.00
05/15/2019 02:15,2,0.000,ALERT,213.29,300.27,60.017,1557900903,"201051344000458","174011545737251",0.00,13.30,0,296.96,303.58,0.0,0.0,0.000,1294731.6,1294731.6,20265,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900911,475069.00
05/15/2019 02:15,2,0.000,ALERT,212.83,299.07,60.022,1557900903,"201051344000890","174011545737251",0.00,12.30,0,295.46,301.17,0.0,0.0,0.000,1293131.7,1293131.7,28396,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900913,475070.00
05/15/2019 02:15,2,0.000,ALERT,213.29,300.87,60.038,1557900903,"201051344000988","174011545737251",0.00,12.70,0,294.26,302.37,0.0,0.0,0.000,996045.5,996045.5,20604,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900915,475071.00
05/15/2019 02:15,2,0.000,ALERT,213.51,299.37,60.033,1557900903,"201051344000582","174011545737251",0.00,12.00,0,295.46,300.87,0.0,0.0,0.000,1271641.2,1271641.2,28373,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900917,475072.00
05/15/2019 02:15,2,0.000,ALERT,213.51,301.47,60.012,1557900903,"201051344000868","174011545737251",0.00,12.70,0,297.26,303.58,0.0,0.0,0.000,1280163.4,1280163.4,52308,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900919,475073.00
05/15/2019 02:15,2,0.000,ALERT,213.96,301.47,60.017,1557900903,"201051344000576","174011545737251",0.00,12.30,0,296.66,302.98,0.0,0.0,0.000,1297958.1,1297958.1,24359,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900920,475074.00
05/15/2019 02:15,2,0.000,ALERT,213.51,300.57,60.028,1557900903,"201051344001158","174011545737251",0.00,12.00,0,296.06,302.07,0.0,0.0,0.000,1274717.3,1274717.3,20572,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900922,475075.00
05/15/2019 02:15,2,0.000,ALERT,213.29,298.47,60.033,1557900903,"201051344000917","174011545737251",0.00,13.00,0,293.66,299.67,0.0,0.0,0.000,1288176.5,1288176.5,28293,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900924,475076.00
05/15/2019 02:15,2,0.000,ALERT,213.29,298.17,60.006,1557900903,"201051344000417","174011545737251",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,1030776.8,1030776.8,28454,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900926,475077.00
05/15/2019 02:15,2,0.000,ALERT,213.51,299.07,60.017,1557900903,"201051344000685","174011545737251",0.00,12.30,0,294.86,299.97,0.0,0.0,0.000,1294589.5,1294589.5,28457,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557900928,475078.00
05/15/2019 02:15,2,0.000,ALERT,213.06,298.17,59.985,1557900903,"201051344000651","174011545737251",0.00,11.70,0,294.56,299.97,0.0,0.0,0.000,1287763.9,1287763.9,28422,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900929,475079.00
05/15/2019 02:15,2,0.000,ALERT,213.29,301.77,60.028,1557900903,"201051344000594","174011545737251",0.00,12.30,0,296.36,302.98,0.0,0.0,0.000,1299730.5,1299730.5,52303,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900931,475080.00
05/15/2019 02:15,2,0.000,ALERT,213.74,301.17,60.028,1557900903,"201051344000469","174011545737251",0.00,12.00,0,295.46,302.37,0.0,0.0,0.000,1279841.7,1279841.7,20548,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557900933,475081.00
05/15/2019 02:15,2,0.000,ALERT,213.29,299.07,60.022,1557900903,"201051344000585","174011545737251",0.00,12.70,0,294.56,300.27,0.0,0.0,0.000,1301369.5,1301369.5,28483,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900935,475082.00
05/15/2019 02:15,2,0.000,ALERT,214.19,300.57,60.022,1557900903,"201051344000853","174011545737251",0.00,12.70,0,296.66,302.98,0.0,0.0,0.000,1303170.9,1303170.9,20148,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900937,475083.00
05/15/2019 02:15,2,0.000,ALERT,213.29,299.07,60.028,1557900903,"201051344001145","174011545737251",0.00,12.00,0,295.46,301.17,0.0,0.0,0.000,1302847.5,1302847.5,28401,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900939,475084.00
05/15/2019 02:15,2,0.000,ALERT,213.06,298.77,60.012,1557900903,"201051344000438","174011545737251",0.00,11.70,0,295.16,300.87,0.0,0.0,0.000,1296041.5,1296041.5,28428,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557900940,475085.00
05/15/2019 02:15,2,0.000,ALERT,212.83,298.77,60.022,1557900903,"201051344001135","174011545737251",0.00,12.00,0,295.16,300.57,0.0,0.0,0.000,1282919.5,1282919.5,28376,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557900942,475086.00
05/15/2019 02:15,2,0.000,ALERT,213.51,301.17,60.028,1557900903,"201051344000983","174011545737251",0.00,12.70,0,296.96,303.28,0.0,0.0,0.000,1301129.1,1301129.1,20142,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557900944,475087.00
05/15/2019 02:15,2,0.000,ALERT,213.06,298.17,60.001,1557900903,"201051344001203","174011545737251",0.00,12.00,0,294.86,302.07,0.0,0.0,0.000,1290681.0,1290681.0,28441,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900946,475088.00
05/15/2019 02:15,2,0.000,ALERT,212.83,298.77,60.049,1557900903,"201051344001230","174011545737251",0.00,12.00,0,295.16,300.57,0.0,0.0,0.000,1286583.5,1286583.5,28273,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900948,475089.00
05/15/2019 02:15,2,0.000,ALERT,212.38,298.17,60.028,1557900903,"201051344000646","174011545737251",0.00,12.00,0,293.96,299.97,0.0,0.0,0.000,1280304.5,1280304.5,28411,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900950,475090.00
05/15/2019 02:15,2,0.000,ALERT,213.51,300.27,60.038,1557900903,"201051344000867","174011545737251",0.00,13.00,0,296.36,303.28,0.0,0.0,0.000,1278260.9,1278260.9,52342,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900951,475091.00
05/15/2019 02:15,2,0.000,ALERT,213.96,300.27,60.033,1557900903,"201051344000633","174011545737251",0.00,12.00,0,294.86,302.07,0.0,0.0,0.000,1275613.3,1275613.3,52438,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557900953,475092.00
05/15/2019 02:15,2,0.000,ALERT,212.38,298.77,60.033,1557900903,"201051344000955","174011545737251",0.00,12.30,0,294.86,300.27,0.0,0.0,0.000,1300532.4,1300532.4,28423,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557900955,475093.00
05/15/2019 02:15,2,0.000,ALERT,213.51,299.67,60.033,1557900903,"201051344000648","174011545737251",0.00,12.00,0,296.06,302.68,0.0,0.0,0.000,1290606.0,1290606.0,51886,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557900957,475094.00
05/15/2019 02:15,2,0.000,ALERT,213.74,299.97,60.028,1557900903,"201051344000645","174011545737251",0.00,13.00,0,296.66,302.68,0.0,0.0,0.000,1295676.5,1295676.5,51855,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557900959,475095.00
05/15/2019 02:15,2,0.000,ALERT,213.29,301.17,60.038,1557900903,"201051344000569","174011545737251",0.00,12.70,0,297.26,303.58,0.0,0.0,0.000,1311998.8,1311998.8,20058,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557900961,475096.00
05/15/2019 02:15,2,0.000,ALERT,213.74,300.27,60.022,1557900903,"179051228000119","174011545737251",0.00,14.30,0,295.46,302.07,0.0,0.0,0.000,98802.4,98802.4,20190,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557900962,475097.00
05/15/2019 02:30,2,0.000,ALERT,213.06,301.17,60.033,1557901805,"201051344000579","174011545737251",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,1312035.8,1312035.8,20509,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557901807,475098.00
05/15/2019 02:30,2,0.000,ALERT,212.61,297.57,59.990,1557901805,"201051344001025","174011545737251",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,1294883.2,1294883.2,28440,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557901809,475099.00
05/15/2019 02:30,2,0.000,ALERT,212.83,298.47,60.028,1557901805,"201051344001093","174011545737251",0.00,13.00,0,296.66,299.97,0.0,0.0,0.000,1278289.8,1278289.8,28488,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557901810,475100.00
05/15/2019 02:30,2,0.000,ALERT,213.06,300.57,60.022,1557901805,"201051344000458","174011545737251",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,1294731.6,1294731.6,20267,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557901812,475101.00
05/15/2019 02:30,2,0.000,ALERT,212.61,298.77,60.022,1557901805,"201051344000890","174011545737251",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,1293131.7,1293131.7,28398,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557901814,475102.00
05/15/2019 02:30,2,0.000,ALERT,213.06,300.57,60.012,1557901805,"201051344000988","174011545737251",0.00,13.00,0,296.66,302.68,0.0,0.0,0.000,996045.5,996045.5,20606,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557901816,475103.00
05/15/2019 02:30,2,0.000,ALERT,213.06,299.07,59.996,1557901805,"201051344000582","174011545737251",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1271641.2,1271641.2,28375,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557901818,475104.00
05/15/2019 02:30,2,0.000,ALERT,213.06,300.87,60.012,1557901805,"201051344000868","174011545737251",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,1280163.4,1280163.4,52310,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557901819,475105.00
05/15/2019 02:30,2,0.000,ALERT,213.51,300.27,60.012,1557901805,"201051344000576","174011545737251",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,1297958.1,1297958.1,24361,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557901821,475106.00
05/15/2019 02:30,2,0.000,ALERT,213.29,300.57,60.017,1557901805,"201051344001158","174011545737251",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,1274717.3,1274717.3,20574,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557901823,475107.00
05/15/2019 02:30,2,0.000,ALERT,212.83,297.87,59.996,1557901805,"201051344000917","174011545737251",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,1288176.5,1288176.5,28295,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557901825,475108.00
05/15/2019 02:30,2,0.000,ALERT,213.06,297.57,60.012,1557901805,"201051344000417","174011545737251",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,1030776.8,1030776.8,28456,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557901827,475109.00
05/15/2019 02:30,2,0.000,ALERT,213.06,298.17,60.022,1557901805,"201051344000685","174011545737251",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,1294589.5,1294589.5,28459,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557901829,475110.00
05/15/2019 02:30,2,0.000,ALERT,212.83,297.57,60.022,1557901805,"201051344000651","174011545737251",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,1287763.9,1287763.9,28424,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557901831,475111.00
05/15/2019 02:30,2,0.000,ALERT,213.06,301.17,60.012,1557901805,"201051344000594","174011545737251",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,1299730.5,1299730.5,52305,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557901832,475112.00
05/15/2019 02:30,2,0.000,ALERT,213.29,299.97,60.012,1557901805,"201051344000469","174011545737251",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,1279841.7,1279841.7,20550,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557901834,475113.00
05/15/2019 02:30,2,0.000,ALERT,213.06,298.47,60.012,1557901805,"201051344000585","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1301369.5,1301369.5,28485,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557901836,475114.00
05/15/2019 02:30,2,0.000,ALERT,213.74,299.97,60.022,1557901805,"201051344000853","174011545737251",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,1303170.9,1303170.9,20150,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557901838,475115.00
05/15/2019 02:30,2,0.000,ALERT,213.06,298.77,60.012,1557901805,"201051344001145","174011545737251",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,1302847.5,1302847.5,28403,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557901840,475116.00
05/15/2019 02:30,2,0.000,ALERT,212.83,297.87,60.012,1557901805,"201051344000438","174011545737251",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,1296041.5,1296041.5,28430,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557901842,475117.00
05/15/2019 02:30,2,0.000,ALERT,212.38,298.17,60.022,1557901805,"201051344001135","174011545737251",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,1282919.5,1282919.5,28378,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557901843,475118.00
05/15/2019 02:30,2,0.000,ALERT,213.06,300.57,60.022,1557901805,"201051344000983","174011545737251",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,1301129.1,1301129.1,20144,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557901845,475119.00
05/15/2019 02:30,2,0.000,ALERT,212.83,297.87,60.022,1557901805,"201051344001203","174011545737251",0.00,12.00,0,296.66,302.07,0.0,0.0,0.000,1290681.0,1290681.0,28443,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557901847,475120.00
05/15/2019 02:30,2,0.000,ALERT,212.38,298.17,60.012,1557901805,"201051344001230","174011545737251",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,1286583.5,1286583.5,28275,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557901849,475121.00
05/15/2019 02:30,2,0.000,ALERT,212.38,298.17,60.070,1557901805,"201051344000646","174011545737251",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,1280304.5,1280304.5,28413,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557901851,475122.00
05/15/2019 02:30,2,0.000,ALERT,213.29,299.97,60.028,1557901805,"201051344000867","174011545737251",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,1278260.9,1278260.9,52344,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557901852,475123.00
05/15/2019 02:30,2,0.000,ALERT,213.96,299.97,60.033,1557901805,"201051344000633","174011545737251",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,1275613.3,1275613.3,52440,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557901854,475124.00
05/15/2019 02:30,2,0.000,ALERT,212.38,298.17,60.033,1557901805,"201051344000955","174011545737251",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,1300532.4,1300532.4,28425,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557901856,475125.00
05/15/2019 02:30,2,0.000,ALERT,213.29,299.67,60.038,1557901805,"201051344000648","174011545737251",0.00,12.00,0,297.57,302.98,0.0,0.0,0.000,1290606.0,1290606.0,51888,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557901858,475126.00
05/15/2019 02:30,2,0.000,ALERT,213.51,300.27,60.028,1557901805,"201051344000645","174011545737251",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,1295676.5,1295676.5,51857,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557901860,475127.00
05/15/2019 02:30,2,0.000,ALERT,213.06,300.87,60.017,1557901805,"201051344000569","174011545737251",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,1311998.8,1311998.8,20060,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557901862,475128.00
05/15/2019 02:30,2,0.000,ALERT,213.51,299.97,60.022,1557901805,"179051228000119","174011545737251",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,98802.4,98802.4,20192,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557901863,475129.00
05/15/2019 02:45,2,0.000,ALERT,213.29,301.47,60.012,1557902704,"201051344000579","174011545737251",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,1312035.8,1312035.8,20511,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557902707,475130.00
05/15/2019 02:45,2,0.000,ALERT,212.83,298.17,60.001,1557902704,"201051344001025","174011545737251",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,1294883.2,1294883.2,28442,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557902708,475131.00
05/15/2019 02:45,2,0.000,ALERT,213.06,298.77,60.017,1557902704,"201051344001093","174011545737251",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,1278289.8,1278289.8,28490,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557902710,475132.00
05/15/2019 02:45,2,0.000,ALERT,213.29,300.57,59.996,1557902704,"201051344000458","174011545737251",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,1294731.6,1294731.6,20269,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557902712,475133.00
05/15/2019 02:45,2,0.000,ALERT,212.83,299.07,59.990,1557902704,"201051344000890","174011545737251",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,1293131.7,1293131.7,28400,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557902714,475134.00
05/15/2019 02:45,2,0.000,ALERT,213.29,300.87,59.990,1557902704,"201051344000988","174011545737251",0.00,12.70,0,296.36,302.37,0.0,0.0,0.000,996045.5,996045.5,20608,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557902716,475135.00
05/15/2019 02:45,2,0.000,ALERT,213.29,299.37,60.001,1557902704,"201051344000582","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1271641.2,1271641.2,28377,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557902717,475136.00
05/15/2019 02:45,2,0.000,ALERT,213.51,301.47,60.006,1557902704,"201051344000868","174011545737251",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,1280163.4,1280163.4,52312,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557902719,475137.00
05/15/2019 02:45,2,0.000,ALERT,213.96,301.17,60.006,1557902704,"201051344000576","174011545737251",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,1297958.1,1297958.1,24363,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557902721,475138.00
05/15/2019 02:45,2,0.000,ALERT,213.51,300.57,59.996,1557902704,"201051344001158","174011545737251",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,1274717.3,1274717.3,20576,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557902723,475139.00
05/15/2019 02:45,2,0.000,ALERT,213.29,298.47,60.012,1557902704,"201051344000917","174011545737251",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,1288176.5,1288176.5,28297,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557902725,475140.00
05/15/2019 02:45,2,0.000,ALERT,213.29,298.17,60.017,1557902704,"201051344000417","174011545737251",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,1030776.8,1030776.8,28458,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557902726,475141.00
05/15/2019 02:45,2,0.000,ALERT,213.29,298.77,60.033,1557902704,"201051344000685","174011545737251",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,1294589.5,1294589.5,28461,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557902728,475142.00
05/15/2019 02:45,2,0.000,ALERT,213.29,297.87,60.006,1557902704,"201051344000651","174011545737251",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,1287763.9,1287763.9,28426,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557902730,475143.00
05/15/2019 02:45,2,0.000,ALERT,213.06,301.17,59.990,1557902704,"201051344000594","174011545737251",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,1299730.5,1299730.5,52307,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557902732,475144.00
05/15/2019 02:45,2,0.000,ALERT,213.51,300.57,60.049,1557902704,"201051344000469","174011545737251",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,1279841.7,1279841.7,20552,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557902734,475145.00
05/15/2019 02:45,2,0.000,ALERT,213.06,298.77,60.017,1557902704,"201051344000585","174011545737251",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,1301369.5,1301369.5,28487,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557902736,475146.00
05/15/2019 02:45,2,0.000,ALERT,213.96,300.27,60.012,1557902704,"201051344000853","174011545737251",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,1303170.9,1303170.9,20152,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557902738,475147.00
05/15/2019 02:45,2,0.000,ALERT,213.29,298.77,60.017,1557902704,"201051344001145","174011545737251",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,1302847.5,1302847.5,28405,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557902739,475148.00
05/15/2019 02:45,2,0.000,ALERT,213.06,298.47,60.017,1557902704,"201051344000438","174011545737251",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,1296041.5,1296041.5,28432,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557902741,475149.00
05/15/2019 02:45,2,0.000,ALERT,212.61,298.47,60.017,1557902704,"201051344001135","174011545737251",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,1282919.5,1282919.5,28380,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557902743,475150.00
05/15/2019 02:45,2,0.000,ALERT,213.29,300.87,60.022,1557902704,"201051344000983","174011545737251",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,1301129.1,1301129.1,20146,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557902745,475151.00
05/15/2019 02:45,2,0.000,ALERT,213.06,298.17,60.038,1557902704,"201051344001203","174011545737251",0.00,12.00,0,295.76,301.77,0.0,0.0,0.000,1290681.0,1290681.0,28445,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557902747,475152.00
05/15/2019 02:45,2,0.000,ALERT,212.83,299.07,60.043,1557902704,"201051344001230","174011545737251",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,1286583.5,1286583.5,28277,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557902749,475153.00
05/15/2019 02:45,2,0.000,ALERT,212.38,298.17,60.038,1557902704,"201051344000646","174011545737251",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,1280304.5,1280304.5,28415,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557902751,475154.00
05/15/2019 02:45,2,0.000,ALERT,213.29,299.97,60.022,1557902704,"201051344000867","174011545737251",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,1278260.9,1278260.9,52346,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557902752,475155.00
05/15/2019 02:45,2,0.000,ALERT,213.74,300.27,60.028,1557902704,"201051344000633","174011545737251",0.00,12.00,0,296.66,302.07,0.0,0.0,0.000,1275613.3,1275613.3,52442,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557902754,475156.00
05/15/2019 02:45,2,0.000,ALERT,212.38,298.47,60.012,1557902704,"201051344000955","174011545737251",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,1300532.4,1300532.4,28427,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557902756,475157.00
05/15/2019 02:45,2,0.000,ALERT,213.29,299.37,59.980,1557902704,"201051344000648","174011545737251",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,1290606.0,1290606.0,51890,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557902758,475158.00
05/15/2019 02:45,2,0.000,ALERT,213.51,299.97,60.028,1557902704,"201051344000645","174011545737251",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,1295676.5,1295676.5,51859,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557902760,475159.00
05/15/2019 02:45,2,0.000,ALERT,213.29,301.47,60.022,1557902704,"201051344000569","174011545737251",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,1311998.8,1311998.8,20062,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557902761,475160.00
05/15/2019 02:45,2,0.000,ALERT,213.74,300.27,60.028,1557902704,"179051228000119","174011545737251",0.00,14.30,0,296.06,302.07,0.0,0.0,0.000,98802.4,98802.4,20194,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557902763,475161.00
05/15/2019 03:00,2,0.000,ALERT,213.51,301.77,59.980,1557903604,"201051344000579","174011545737251",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,1312035.8,1312035.8,20513,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557903606,475162.00
05/15/2019 03:00,2,0.000,ALERT,212.61,297.87,59.996,1557903604,"201051344001025","174011545737251",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,1294883.2,1294883.2,28444,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557903608,475163.00
05/15/2019 03:00,2,0.000,ALERT,212.83,298.47,59.996,1557903604,"201051344001093","174011545737251",0.00,13.00,0,296.66,299.97,0.0,0.0,0.000,1278289.8,1278289.8,28492,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557903609,475164.00
05/15/2019 03:00,2,0.000,ALERT,213.29,301.47,60.001,1557903604,"201051344000458","174011545737251",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,1294731.6,1294731.6,20271,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557903611,475165.00
05/15/2019 03:00,2,0.000,ALERT,212.61,298.77,59.990,1557903604,"201051344000890","174011545737251",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,1293131.7,1293131.7,28402,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557903613,475166.00
05/15/2019 03:00,2,0.000,ALERT,213.29,300.57,60.006,1557903604,"201051344000988","174011545737251",0.00,12.70,0,296.36,302.68,0.0,0.0,0.000,996045.5,996045.5,20610,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557903615,475167.00
05/15/2019 03:00,2,0.000,ALERT,213.06,299.07,59.990,1557903604,"201051344000582","174011545737251",0.00,12.00,0,297.57,300.87,0.0,0.0,0.000,1271641.2,1271641.2,28379,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557903617,475168.00
05/15/2019 03:00,2,0.000,ALERT,213.29,301.47,59.996,1557903604,"201051344000868","174011545737251",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,1280163.4,1280163.4,52314,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557903619,475169.00
05/15/2019 03:00,2,0.000,ALERT,213.96,301.47,60.012,1557903604,"201051344000576","174011545737251",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,1297958.1,1297958.1,24365,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557903620,475170.00
05/15/2019 03:00,2,0.000,ALERT,213.51,300.87,59.980,1557903604,"201051344001158","174011545737251",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,1274717.3,1274717.3,20578,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557903622,475171.00
05/15/2019 03:00,2,0.000,ALERT,212.83,297.87,59.985,1557903604,"201051344000917","174011545737251",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,1288176.5,1288176.5,28299,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557903624,475172.00
05/15/2019 03:00,2,0.000,ALERT,213.06,297.87,59.985,1557903604,"201051344000417","174011545737251",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,1030776.8,1030776.8,28460,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557903626,475173.00
05/15/2019 03:00,2,0.000,ALERT,213.06,298.17,60.006,1557903604,"201051344000685","174011545737251",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,1294589.5,1294589.5,28463,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557903628,475174.00
05/15/2019 03:00,2,0.000,ALERT,212.83,297.87,59.980,1557903604,"201051344000651","174011545737251",0.00,11.30,0,296.36,299.67,0.0,0.0,0.000,1287763.9,1287763.9,28428,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557903629,475175.00
05/15/2019 03:00,2,0.000,ALERT,213.29,301.77,59.948,1557903604,"201051344000594","174011545737251",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,1299730.5,1299730.5,52309,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557903631,475176.00
05/15/2019 03:00,2,0.000,ALERT,213.51,300.87,59.980,1557903604,"201051344000469","174011545737251",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,1279841.7,1279841.7,20554,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557903633,475177.00
05/15/2019 03:00,2,0.000,ALERT,213.06,298.47,59.975,1557903604,"201051344000585","174011545737251",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,1301369.5,1301369.5,28489,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557903635,475178.00
05/15/2019 03:00,2,0.000,ALERT,213.96,300.87,59.985,1557903604,"201051344000853","174011545737251",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,1303170.9,1303170.9,20154,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557903637,475179.00
05/15/2019 03:00,2,0.000,ALERT,213.06,298.77,59.985,1557903604,"201051344001145","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1302847.5,1302847.5,28407,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557903639,475180.00
05/15/2019 03:00,2,0.000,ALERT,212.83,298.47,59.975,1557903604,"201051344000438","174011545737251",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,1296041.5,1296041.5,28434,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557903641,475181.00
05/15/2019 03:00,2,0.000,ALERT,212.38,298.47,59.969,1557903604,"201051344001135","174011545737251",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,1282919.5,1282919.5,28382,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557903642,475182.00
05/15/2019 03:00,2,0.000,ALERT,213.51,301.17,59.985,1557903604,"201051344000983","174011545737251",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,1301129.1,1301129.1,20148,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557903644,475183.00
05/15/2019 03:00,2,0.000,ALERT,213.06,298.17,60.006,1557903604,"201051344001203","174011545737251",0.00,12.00,0,296.36,302.07,0.0,0.0,0.000,1290681.0,1290681.0,28447,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557903646,475184.00
05/15/2019 03:00,2,0.000,ALERT,212.83,298.77,59.980,1557903604,"201051344001230","174011545737251",0.00,12.00,0,296.96,300.27,0.0,0.0,0.000,1286583.5,1286583.5,28279,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557903648,475185.00
05/15/2019 03:00,2,0.000,ALERT,212.38,298.17,59.985,1557903604,"201051344000646","174011545737251",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,1280304.5,1280304.5,28417,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557903650,475186.00
05/15/2019 03:00,2,0.000,ALERT,213.74,300.87,59.996,1557903604,"201051344000867","174011545737251",0.00,13.30,0,297.87,303.58,0.0,0.0,0.000,1278260.9,1278260.9,52348,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557903652,475187.00
05/15/2019 03:00,2,0.000,ALERT,214.19,300.57,59.990,1557903604,"201051344000633","174011545737251",0.00,12.00,0,296.66,302.37,0.0,0.0,0.000,1275613.3,1275613.3,52444,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557903653,475188.00
05/15/2019 03:00,2,0.000,ALERT,212.38,298.47,59.932,1557903604,"201051344000955","174011545737251",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,1300532.4,1300532.4,28429,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557903655,475189.00
05/15/2019 03:00,2,0.000,ALERT,213.51,300.27,59.985,1557903604,"201051344000648","174011545737251",0.00,12.00,0,297.57,303.28,0.0,0.0,0.000,1290606.0,1290606.0,51892,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557903657,475190.00
05/15/2019 03:00,2,0.000,ALERT,213.96,300.57,59.985,1557903604,"201051344000645","174011545737251",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,1295676.5,1295676.5,51861,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557903659,475191.00
05/15/2019 03:00,2,0.000,ALERT,213.51,301.47,59.985,1557903604,"201051344000569","174011545737251",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,1311998.8,1311998.8,20064,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557903661,475192.00
05/15/2019 03:00,2,0.000,ALERT,213.74,300.57,59.985,1557903604,"179051228000119","174011545737251",0.00,14.30,0,296.96,302.37,0.0,0.0,0.000,98802.4,98802.4,20196,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557903663,475193.00
05/15/2019 03:15,2,0.000,ALERT,213.74,301.77,60.006,1557904504,"201051344000579","174011545737251",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,1312035.8,1312035.8,20515,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557904506,475194.00
05/15/2019 03:15,2,0.000,ALERT,213.06,298.47,60.006,1557904504,"201051344001025","174011545737251",0.00,11.70,0,295.76,301.47,0.0,0.0,0.000,1294883.2,1294883.2,28446,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557904508,475195.00
05/15/2019 03:15,2,0.000,ALERT,213.06,299.07,59.969,1557904504,"201051344001093","174011545737251",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,1278289.8,1278289.8,28494,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557904510,475196.00
05/15/2019 03:15,2,0.000,ALERT,213.29,300.87,60.006,1557904504,"201051344000458","174011545737251",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,1294731.6,1294731.6,20273,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557904512,475197.00
05/15/2019 03:15,2,0.000,ALERT,212.83,299.07,60.001,1557904504,"201051344000890","174011545737251",0.00,12.30,0,296.66,301.77,0.0,0.0,0.000,1293131.7,1293131.7,28404,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557904514,475198.00
05/15/2019 03:15,2,0.000,ALERT,213.29,300.87,60.033,1557904504,"201051344000988","174011545737251",0.00,12.70,0,296.36,302.68,0.0,0.0,0.000,996045.5,996045.5,20612,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557904515,475199.00
05/15/2019 03:15,2,0.000,ALERT,213.51,299.97,60.006,1557904504,"201051344000582","174011545737251",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,1271641.2,1271641.2,28381,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557904517,475200.00
05/15/2019 03:15,2,0.000,ALERT,213.51,302.07,60.012,1557904504,"201051344000868","174011545737251",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,1280163.4,1280163.4,52316,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557904519,475201.00
05/15/2019 03:15,2,0.000,ALERT,213.96,301.47,59.980,1557904504,"201051344000576","174011545737251",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,1297958.1,1297958.1,24367,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557904521,475202.00
05/15/2019 03:15,2,0.000,ALERT,213.74,301.17,60.043,1557904504,"201051344001158","174011545737251",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,1274717.3,1274717.3,20580,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557904523,475203.00
05/15/2019 03:15,2,0.000,ALERT,213.29,298.77,60.012,1557904504,"201051344000917","174011545737251",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,1288176.5,1288176.5,28301,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557904525,475204.00
05/15/2019 03:15,2,0.000,ALERT,213.51,298.77,60.012,1557904504,"201051344000417","174011545737251",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,1030776.8,1030776.8,28462,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557904526,475205.00
05/15/2019 03:15,2,0.000,ALERT,213.51,299.37,60.006,1557904504,"201051344000685","174011545737251",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,1294589.5,1294589.5,28465,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557904528,475206.00
05/15/2019 03:15,2,0.000,ALERT,213.51,298.77,60.012,1557904504,"201051344000651","174011545737251",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,1287763.9,1287763.9,28430,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557904530,475207.00
05/15/2019 03:15,2,0.000,ALERT,213.29,302.07,59.975,1557904504,"201051344000594","174011545737251",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,1299730.5,1299730.5,52311,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557904532,475208.00
05/15/2019 03:15,2,0.000,ALERT,213.74,301.17,59.990,1557904504,"201051344000469","174011545737251",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,1279841.7,1279841.7,20556,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557904534,475209.00
