ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/15/2019 03:15,2,0.000,ALERT,213.51,299.67,59.969,1557904504,"201051344000585","174011545737251",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1301369.5,1301369.5,28491,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557904535,475210.00
05/15/2019 03:15,2,0.000,ALERT,214.19,301.47,60.006,1557904504,"201051344000853","174011545737251",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,1303170.9,1303170.9,20156,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557904537,475211.00
05/15/2019 03:15,2,0.000,ALERT,213.51,299.67,60.001,1557904504,"201051344001145","174011545737251",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,1302847.5,1302847.5,28409,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557904539,475212.00
05/15/2019 03:15,2,0.000,ALERT,213.29,299.37,60.012,1557904504,"201051344000438","174011545737251",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,1296041.5,1296041.5,28436,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557904541,475213.00
05/15/2019 03:15,2,0.000,ALERT,212.83,299.07,60.006,1557904504,"201051344001135","174011545737251",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,1282919.5,1282919.5,28384,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557904543,475214.00
05/15/2019 03:15,2,0.000,ALERT,213.51,301.47,59.985,1557904504,"201051344000983","174011545737251",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,1301129.1,1301129.1,20150,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557904545,475215.00
05/15/2019 03:15,2,0.000,ALERT,213.29,298.77,60.017,1557904504,"201051344001203","174011545737251",0.00,12.00,0,296.36,302.37,0.0,0.0,0.000,1290681.0,1290681.0,28449,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557904546,475216.00
05/15/2019 03:15,2,0.000,ALERT,212.83,299.07,60.022,1557904504,"201051344001230","174011545737251",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,1286583.5,1286583.5,28281,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557904548,475217.00
05/15/2019 03:15,2,0.000,ALERT,212.61,298.77,59.969,1557904504,"201051344000646","174011545737251",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,1280304.5,1280304.5,28419,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557904550,475218.00
05/15/2019 03:15,2,0.000,ALERT,213.74,301.17,60.012,1557904504,"201051344000867","174011545737251",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,1278260.9,1278260.9,52350,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557904552,475219.00
05/15/2019 03:15,2,0.000,ALERT,214.41,301.17,60.006,1557904504,"201051344000633","174011545737251",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,1275613.3,1275613.3,52446,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557904554,475220.00
05/15/2019 03:15,2,0.000,ALERT,212.61,299.07,60.006,1557904504,"201051344000955","174011545737251",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,1300532.4,1300532.4,28431,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557904556,475221.00
05/15/2019 03:15,2,0.000,ALERT,213.74,300.27,60.012,1557904504,"201051344000648","174011545737251",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,1290606.0,1290606.0,51894,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557904557,475222.00
05/15/2019 03:15,2,0.000,ALERT,213.96,300.87,60.006,1557904504,"201051344000645","174011545737251",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,1295676.5,1295676.5,51863,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557904559,475223.00
05/15/2019 03:15,2,0.000,ALERT,213.74,301.77,60.028,1557904504,"201051344000569","174011545737251",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,1311998.8,1311998.8,20066,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557904561,475224.00
05/15/2019 03:15,2,0.000,ALERT,213.96,300.27,60.006,1557904504,"179051228000119","174011545737251",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,98802.4,98802.4,20198,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557904563,475225.00
05/15/2019 03:30,2,0.000,ALERT,213.51,301.77,60.028,1557905404,"201051344000579","174011545737251",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,1312035.8,1312035.8,20517,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557905406,475226.00
05/15/2019 03:30,2,0.000,ALERT,213.29,298.77,60.017,1557905404,"201051344001025","174011545737251",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,1294883.2,1294883.2,28448,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557905408,475227.00
05/15/2019 03:30,2,0.000,ALERT,213.51,299.07,60.059,1557905404,"201051344001093","174011545737251",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,1278289.8,1278289.8,28496,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557905410,475228.00
05/15/2019 03:30,2,0.000,ALERT,213.51,301.47,59.985,1557905404,"201051344000458","174011545737251",0.00,13.00,0,299.07,304.18,0.0,0.0,0.000,1294731.6,1294731.6,20275,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557905412,475229.00
05/15/2019 03:30,2,0.000,ALERT,213.29,299.97,60.022,1557905404,"201051344000890","174011545737251",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,1293131.7,1293131.7,28406,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557905414,475230.00
05/15/2019 03:30,2,0.000,ALERT,213.51,301.47,60.012,1557905404,"201051344000988","174011545737251",0.00,12.70,0,296.96,303.28,0.0,0.0,0.000,996045.5,996045.5,20614,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557905416,475231.00
05/15/2019 03:30,2,0.000,ALERT,213.96,299.97,60.012,1557905404,"201051344000582","174011545737251",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,1271641.2,1271641.2,28383,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557905417,475232.00
05/15/2019 03:30,2,0.000,ALERT,213.51,301.77,60.022,1557905404,"201051344000868","174011545737251",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,1280163.4,1280163.4,52318,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557905419,475233.00
05/15/2019 03:30,2,0.000,ALERT,214.19,301.17,60.017,1557905404,"201051344000576","174011545737251",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,1297958.1,1297958.1,24369,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557905421,475234.00
05/15/2019 03:30,2,0.000,ALERT,213.51,300.87,60.022,1557905404,"201051344001158","174011545737251",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,1274717.3,1274717.3,20582,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557905423,475235.00
05/15/2019 03:30,2,0.000,ALERT,213.51,298.47,60.028,1557905404,"201051344000917","174011545737251",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1288176.5,1288176.5,28303,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557905425,475236.00
05/15/2019 03:30,2,0.000,ALERT,213.51,298.77,60.017,1557905404,"201051344000417","174011545737251",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,1030776.8,1030776.8,28464,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557905426,475237.00
05/15/2019 03:30,2,0.000,ALERT,213.74,299.37,60.054,1557905404,"201051344000685","174011545737251",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,1294589.5,1294589.5,28467,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557905428,475238.00
05/15/2019 03:30,2,0.000,ALERT,213.51,298.47,60.028,1557905404,"201051344000651","174011545737251",0.00,11.30,0,296.96,300.27,0.0,0.0,0.000,1287763.9,1287763.9,28432,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557905430,475239.00
05/15/2019 03:30,2,0.000,ALERT,213.51,302.07,60.038,1557905404,"201051344000594","174011545737251",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,1299730.5,1299730.5,52313,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557905432,475240.00
05/15/2019 03:30,2,0.000,ALERT,213.96,301.47,60.022,1557905404,"201051344000469","174011545737251",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,1279841.7,1279841.7,20558,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557905434,475241.00
05/15/2019 03:30,2,0.000,ALERT,213.51,299.37,60.038,1557905404,"201051344000585","174011545737251",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,1301369.5,1301369.5,28493,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557905436,475242.00
05/15/2019 03:30,2,0.000,ALERT,214.19,301.17,60.022,1557905404,"201051344000853","174011545737251",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,1303170.9,1303170.9,20158,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557905437,475243.00
05/15/2019 03:30,2,0.000,ALERT,213.74,299.67,60.028,1557905404,"201051344001145","174011545737251",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,1302847.5,1302847.5,28411,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557905439,475244.00
05/15/2019 03:30,2,0.000,ALERT,213.51,299.07,60.022,1557905404,"201051344000438","174011545737251",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,1296041.5,1296041.5,28438,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557905441,475245.00
05/15/2019 03:30,2,0.000,ALERT,213.06,299.07,60.065,1557905404,"201051344001135","174011545737251",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1282919.5,1282919.5,28386,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557905443,475246.00
05/15/2019 03:30,2,0.000,ALERT,213.74,301.77,60.017,1557905404,"201051344000983","174011545737251",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,1301129.1,1301129.1,20152,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557905445,475247.00
05/15/2019 03:30,2,0.000,ALERT,213.51,299.07,60.017,1557905404,"201051344001203","174011545737251",0.00,12.00,0,296.96,302.37,0.0,0.0,0.000,1290681.0,1290681.0,28451,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557905446,475248.00
05/15/2019 03:30,2,0.000,ALERT,213.29,299.37,60.022,1557905404,"201051344001230","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1286583.5,1286583.5,28283,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557905448,475249.00
05/15/2019 03:30,2,0.000,ALERT,212.83,299.07,60.017,1557905404,"201051344000646","174011545737251",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,1280304.5,1280304.5,28421,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557905450,475250.00
05/15/2019 03:30,2,0.000,ALERT,213.96,301.47,60.012,1557905404,"201051344000867","174011545737251",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,1278260.9,1278260.9,52352,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557905452,475251.00
05/15/2019 03:30,2,0.000,ALERT,214.41,301.47,60.028,1557905404,"201051344000633","174011545737251",0.00,12.00,0,297.57,302.98,0.0,0.0,0.000,1275613.3,1275613.3,52448,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557905454,475252.00
05/15/2019 03:30,2,0.000,ALERT,213.06,299.37,60.012,1557905404,"201051344000955","174011545737251",0.00,12.30,0,297.26,300.57,0.0,0.0,0.000,1300532.4,1300532.4,28433,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557905456,475253.00
05/15/2019 03:30,2,0.000,ALERT,213.96,300.57,60.033,1557905404,"201051344000648","174011545737251",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,1290606.0,1290606.0,51896,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557905457,475254.00
05/15/2019 03:30,2,0.000,ALERT,214.19,301.47,60.028,1557905404,"201051344000645","174011545737251",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,1295676.5,1295676.5,51865,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557905459,475255.00
05/15/2019 03:30,2,0.000,ALERT,213.74,302.07,60.038,1557905404,"201051344000569","174011545737251",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,1311998.8,1311998.8,20068,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557905461,475256.00
05/15/2019 03:30,2,0.000,ALERT,214.19,300.57,60.033,1557905404,"179051228000119","174011545737251",0.00,14.00,0,296.96,302.98,0.0,0.0,0.000,98802.4,98802.4,20200,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557905463,475257.00
05/15/2019 03:45,2,0.000,ALERT,213.74,301.77,60.022,1557906304,"201051344000579","174011545737251",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,1312035.8,1312035.8,20519,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557906306,475258.00
05/15/2019 03:45,2,0.000,ALERT,213.06,297.87,60.028,1557906304,"201051344001025","174011545737251",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,1294883.2,1294883.2,28450,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557906308,475259.00
05/15/2019 03:45,2,0.000,ALERT,213.29,299.07,60.049,1557906304,"201051344001093","174011545737251",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,1278289.8,1278289.8,28498,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557906310,475260.00
05/15/2019 03:45,2,0.000,ALERT,213.74,301.77,60.022,1557906304,"201051344000458","174011545737251",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,1294731.6,1294731.6,20277,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557906312,475261.00
05/15/2019 03:45,2,0.000,ALERT,213.29,299.07,60.028,1557906304,"201051344000890","174011545737251",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,1293131.7,1293131.7,28408,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557906314,475262.00
05/15/2019 03:45,2,0.000,ALERT,213.51,300.87,60.017,1557906304,"201051344000988","174011545737251",0.00,12.30,0,296.66,302.98,0.0,0.0,0.000,996045.5,996045.5,20616,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557906315,475263.00
05/15/2019 03:45,2,0.000,ALERT,213.74,299.37,60.012,1557906304,"201051344000582","174011545737251",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,1271641.2,1271641.2,28385,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557906317,475264.00
05/15/2019 03:45,2,0.000,ALERT,213.96,302.37,59.990,1557906304,"201051344000868","174011545737251",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,1280163.4,1280163.4,52320,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557906319,475265.00
05/15/2019 03:45,2,0.000,ALERT,214.41,302.07,60.054,1557906304,"201051344000576","174011545737251",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,1297958.1,1297958.1,24371,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557906321,475266.00
05/15/2019 03:45,2,0.000,ALERT,213.96,301.47,59.975,1557906304,"201051344001158","174011545737251",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,1274717.3,1274717.3,20584,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557906323,475267.00
05/15/2019 03:45,2,0.000,ALERT,213.51,298.47,60.012,1557906304,"201051344000917","174011545737251",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1288176.5,1288176.5,28305,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557906325,475268.00
05/15/2019 03:45,2,0.000,ALERT,213.51,298.47,60.038,1557906304,"201051344000417","174011545737251",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,1030776.8,1030776.8,28466,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557906326,475269.00
05/15/2019 03:45,2,0.000,ALERT,213.51,298.77,60.033,1557906304,"201051344000685","174011545737251",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,1294589.5,1294589.5,28469,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557906328,475270.00
05/15/2019 03:45,2,0.000,ALERT,213.29,297.87,60.022,1557906304,"201051344000651","174011545737251",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,1287763.9,1287763.9,28434,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557906330,475271.00
05/15/2019 03:45,2,0.000,ALERT,213.74,302.07,60.038,1557906304,"201051344000594","174011545737251",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,1299730.5,1299730.5,52315,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557906332,475272.00
05/15/2019 03:45,2,0.000,ALERT,213.96,301.47,60.022,1557906304,"201051344000469","174011545737251",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,1279841.7,1279841.7,20560,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557906334,475273.00
05/15/2019 03:45,2,0.000,ALERT,213.29,299.07,60.075,1557906304,"201051344000585","174011545737251",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,1301369.5,1301369.5,28495,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557906335,475274.00
05/15/2019 03:45,2,0.000,ALERT,214.41,301.47,60.049,1557906304,"201051344000853","174011545737251",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,1303170.9,1303170.9,20160,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557906337,475275.00
05/15/2019 03:45,2,0.000,ALERT,213.51,298.77,60.028,1557906304,"201051344001145","174011545737251",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,1302847.5,1302847.5,28413,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557906339,475276.00
05/15/2019 03:45,2,0.000,ALERT,213.51,298.77,60.022,1557906304,"201051344000438","174011545737251",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,1296041.5,1296041.5,28440,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557906341,475277.00
05/15/2019 03:45,2,0.000,ALERT,213.29,298.77,60.022,1557906304,"201051344001135","174011545737251",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,1282919.5,1282919.5,28388,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557906343,475278.00
05/15/2019 03:45,2,0.000,ALERT,213.96,301.77,60.022,1557906304,"201051344000983","174011545737251",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,1301129.1,1301129.1,20154,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557906345,475279.00
05/15/2019 03:45,2,0.000,ALERT,213.74,298.77,60.012,1557906304,"201051344001203","174011545737251",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,1290681.0,1290681.0,28453,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557906346,475280.00
05/15/2019 03:45,2,0.000,ALERT,213.29,299.07,60.022,1557906304,"201051344001230","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1286583.5,1286583.5,28285,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557906348,475281.00
05/15/2019 03:45,2,0.000,ALERT,212.83,298.47,60.022,1557906304,"201051344000646","174011545737251",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,1280304.5,1280304.5,28423,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557906350,475282.00
05/15/2019 03:45,2,0.000,ALERT,214.19,301.17,60.006,1557906304,"201051344000867","174011545737251",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,1278260.9,1278260.9,52354,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557906352,475283.00
05/15/2019 03:45,2,0.000,ALERT,214.64,301.17,60.038,1557906304,"201051344000633","174011545737251",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,1275613.3,1275613.3,52450,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557906354,475284.00
05/15/2019 03:45,2,0.000,ALERT,212.83,298.47,60.012,1557906304,"201051344000955","174011545737251",0.00,12.30,0,297.26,300.57,0.0,0.0,0.000,1300532.4,1300532.4,28435,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557906355,475285.00
05/15/2019 03:45,2,0.000,ALERT,213.96,300.57,60.017,1557906304,"201051344000648","174011545737251",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,1290606.0,1290606.0,51898,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557906357,475286.00
05/15/2019 03:45,2,0.000,ALERT,214.19,300.57,60.022,1557906304,"201051344000645","174011545737251",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,1295676.5,1295676.5,51867,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557906359,475287.00
05/15/2019 03:45,2,0.000,ALERT,213.96,301.77,60.059,1557906304,"201051344000569","174011545737251",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,1311998.8,1311998.8,20070,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557906361,475288.00
05/15/2019 03:45,2,0.000,ALERT,213.96,300.57,60.012,1557906304,"179051228000119","174011545737251",0.00,14.00,0,297.26,302.68,0.0,0.0,0.000,98802.4,98802.4,20202,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557906363,475289.00
05/15/2019 04:00,2,0.000,ALERT,213.51,301.47,60.012,1557907204,"201051344000579","174011545737251",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,1312035.8,1312035.8,20521,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557907206,475290.00
05/15/2019 04:00,2,0.000,ALERT,212.83,298.17,60.038,1557907204,"201051344001025","174011545737251",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,1294883.2,1294883.2,28452,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557907208,475291.00
05/15/2019 04:00,2,0.000,ALERT,213.29,298.77,60.012,1557907204,"201051344001093","174011545737251",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,1278289.8,1278289.8,28500,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557907210,475292.00
05/15/2019 04:00,2,0.000,ALERT,213.51,301.17,60.012,1557907204,"201051344000458","174011545737251",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,1294731.6,1294731.6,20279,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557907212,475293.00
05/15/2019 04:00,2,0.000,ALERT,213.06,299.07,60.006,1557907204,"201051344000890","174011545737251",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,1293131.7,1293131.7,28410,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557907214,475294.00
05/15/2019 04:00,2,0.000,ALERT,213.51,301.17,60.017,1557907204,"201051344000988","174011545737251",0.00,12.30,0,296.06,302.98,0.0,0.0,0.000,996045.5,996045.5,20618,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557907215,475295.00
05/15/2019 04:00,2,0.000,ALERT,213.51,299.67,60.012,1557907204,"201051344000582","174011545737251",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,1271641.2,1271641.2,28387,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557907217,475296.00
05/15/2019 04:00,2,0.000,ALERT,213.51,301.47,60.006,1557907204,"201051344000868","174011545737251",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,1280163.4,1280163.4,52322,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557907219,475297.00
05/15/2019 04:00,2,0.000,ALERT,213.96,301.47,59.996,1557907204,"201051344000576","174011545737251",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,1297958.1,1297958.1,24373,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557907221,475298.00
05/15/2019 04:00,2,0.000,ALERT,213.51,300.57,60.033,1557907204,"201051344001158","174011545737251",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,1274717.3,1274717.3,20586,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557907223,475299.00
05/15/2019 04:00,2,0.000,ALERT,213.06,298.47,59.996,1557907204,"201051344000917","174011545737251",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,1288176.5,1288176.5,28307,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557907224,475300.00
05/15/2019 04:00,2,0.000,ALERT,213.29,298.47,59.996,1557907204,"201051344000417","174011545737251",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,1030776.8,1030776.8,28468,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557907226,475301.00
05/15/2019 04:00,2,0.000,ALERT,213.29,298.77,60.001,1557907204,"201051344000685","174011545737251",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,1294589.5,1294589.5,28471,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557907228,475302.00
05/15/2019 04:00,2,0.000,ALERT,213.06,298.17,59.990,1557907204,"201051344000651","174011545737251",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,1287763.9,1287763.9,28436,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557907230,475303.00
05/15/2019 04:00,2,0.000,ALERT,213.29,301.77,59.996,1557907204,"201051344000594","174011545737251",0.00,12.00,0,298.17,303.88,0.0,0.0,0.000,1299730.5,1299730.5,52317,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557907232,475304.00
05/15/2019 04:00,2,0.000,ALERT,213.74,300.87,59.990,1557907204,"201051344000469","174011545737251",0.00,11.30,0,297.57,302.98,0.0,0.0,0.000,1279841.7,1279841.7,20562,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557907234,475305.00
05/15/2019 04:00,2,0.000,ALERT,213.29,299.07,59.990,1557907204,"201051344000585","174011545737251",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,1301369.5,1301369.5,28497,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557907236,475306.00
05/15/2019 04:00,2,0.000,ALERT,214.19,300.87,59.990,1557907204,"201051344000853","174011545737251",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,1303170.9,1303170.9,20162,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557907237,475307.00
05/15/2019 04:00,2,0.000,ALERT,213.51,299.07,59.990,1557907204,"201051344001145","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1302847.5,1302847.5,28415,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557907239,475308.00
05/15/2019 04:00,2,0.000,ALERT,213.29,298.77,60.022,1557907204,"201051344000438","174011545737251",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,1296041.5,1296041.5,28442,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557907241,475309.00
05/15/2019 04:00,2,0.000,ALERT,212.83,298.77,59.996,1557907204,"201051344001135","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1282919.5,1282919.5,28390,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557907243,475310.00
05/15/2019 04:00,2,0.000,ALERT,213.51,301.17,60.001,1557907204,"201051344000983","174011545737251",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,1301129.1,1301129.1,20156,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557907245,475311.00
05/15/2019 04:00,2,0.000,ALERT,213.29,298.47,59.996,1557907204,"201051344001203","174011545737251",0.00,12.00,0,296.66,302.07,0.0,0.0,0.000,1290681.0,1290681.0,28455,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557907247,475312.00
05/15/2019 04:00,2,0.000,ALERT,213.06,299.07,59.990,1557907204,"201051344001230","174011545737251",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1286583.5,1286583.5,28287,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557907248,475313.00
05/15/2019 04:00,2,0.000,ALERT,212.83,298.47,59.975,1557907204,"201051344000646","174011545737251",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,1280304.5,1280304.5,28425,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557907250,475314.00
05/15/2019 04:00,2,0.000,ALERT,213.74,300.57,60.006,1557907204,"201051344000867","174011545737251",0.00,12.30,0,298.47,303.58,0.0,0.0,0.000,1278260.9,1278260.9,52356,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557907252,475315.00
05/15/2019 04:00,2,0.000,ALERT,214.19,300.57,59.990,1557907204,"201051344000633","174011545737251",0.00,11.70,0,296.96,302.68,0.0,0.0,0.000,1275613.3,1275613.3,52452,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557907254,475316.00
05/15/2019 04:00,2,0.000,ALERT,212.83,298.77,59.996,1557907204,"201051344000955","174011545737251",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,1300532.4,1300532.4,28437,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557907256,475317.00
05/15/2019 04:00,2,0.000,ALERT,213.74,299.97,59.996,1557907204,"201051344000648","174011545737251",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,1290606.0,1290606.0,51900,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557907257,475318.00
05/15/2019 04:00,2,0.000,ALERT,213.96,300.57,60.001,1557907204,"201051344000645","174011545737251",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,1295676.5,1295676.5,51869,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557907259,475319.00
05/15/2019 04:00,2,0.000,ALERT,213.51,301.47,60.006,1557907204,"201051344000569","174011545737251",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,1311998.8,1311998.8,20072,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557907261,475320.00
05/15/2019 04:00,2,0.000,ALERT,213.74,300.27,59.980,1557907204,"179051228000119","174011545737251",0.00,14.00,0,297.57,302.68,0.0,0.0,0.000,98802.4,98802.4,20204,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557907263,475321.00
05/15/2019 04:15,2,0.000,ALERT,213.51,302.07,60.054,1557908104,"201051344000579","174011545737251",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,1312035.8,1312035.8,20523,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557908106,475322.00
05/15/2019 04:15,2,0.000,ALERT,212.83,298.47,59.990,1557908104,"201051344001025","174011545737251",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,1294883.2,1294883.2,28454,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557908108,475323.00
05/15/2019 04:15,2,0.000,ALERT,213.06,299.07,60.028,1557908104,"201051344001093","174011545737251",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,1278289.8,1278289.8,28502,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557908110,475324.00
05/15/2019 04:15,2,0.000,ALERT,213.29,301.47,60.028,1557908104,"201051344000458","174011545737251",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,1294731.6,1294731.6,20281,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557908112,475325.00
05/15/2019 04:15,2,0.000,ALERT,212.83,299.37,60.033,1557908104,"201051344000890","174011545737251",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,1293131.7,1293131.7,28412,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557908113,475326.00
05/15/2019 04:15,2,0.000,ALERT,213.29,300.87,60.043,1557908104,"201051344000988","174011545737251",0.00,12.00,0,296.66,302.37,0.0,0.0,0.000,996045.5,996045.5,20620,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557908115,475327.00
05/15/2019 04:15,2,0.000,ALERT,213.29,299.67,60.033,1557908104,"201051344000582","174011545737251",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,1271641.2,1271641.2,28389,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557908117,475328.00
05/15/2019 04:15,2,0.000,ALERT,213.51,301.77,60.033,1557908104,"201051344000868","174011545737251",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,1280163.4,1280163.4,52324,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557908119,475329.00
05/15/2019 04:15,2,0.000,ALERT,214.19,301.77,60.033,1557908104,"201051344000576","174011545737251",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,1297958.1,1297958.1,24375,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557908121,475330.00
05/15/2019 04:15,2,0.000,ALERT,213.74,301.47,60.038,1557908104,"201051344001158","174011545737251",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,1274717.3,1274717.3,20588,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557908123,475331.00
05/15/2019 04:15,2,0.000,ALERT,213.06,298.77,60.043,1557908104,"201051344000917","174011545737251",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,1288176.5,1288176.5,28309,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557908124,475332.00
05/15/2019 04:15,2,0.000,ALERT,213.06,298.47,60.022,1557908104,"201051344000417","174011545737251",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,1030776.8,1030776.8,28470,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557908126,475333.00
05/15/2019 04:15,2,0.000,ALERT,213.29,299.07,60.033,1557908104,"201051344000685","174011545737251",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,1294589.5,1294589.5,28473,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557908128,475334.00
05/15/2019 04:15,2,0.000,ALERT,213.29,298.77,60.028,1557908104,"201051344000651","174011545737251",0.00,11.00,0,296.36,299.97,0.0,0.0,0.000,1287763.9,1287763.9,28438,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557908130,475335.00
05/15/2019 04:15,2,0.000,ALERT,213.51,302.07,60.006,1557908104,"201051344000594","174011545737251",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,1299730.5,1299730.5,52319,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557908132,475336.00
05/15/2019 04:15,2,0.000,ALERT,213.74,301.17,60.033,1557908104,"201051344000469","174011545737251",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,1279841.7,1279841.7,20564,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557908133,475337.00
05/15/2019 04:15,2,0.000,ALERT,213.06,299.37,60.017,1557908104,"201051344000585","174011545737251",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,1301369.5,1301369.5,28499,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557908135,475338.00
05/15/2019 04:15,2,0.000,ALERT,214.19,301.17,60.012,1557908104,"201051344000853","174011545737251",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,1303170.9,1303170.9,20164,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557908137,475339.00
05/15/2019 04:15,2,0.000,ALERT,213.29,299.37,60.028,1557908104,"201051344001145","174011545737251",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,1302847.5,1302847.5,28417,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557908139,475340.00
05/15/2019 04:15,2,0.000,ALERT,213.06,299.37,60.012,1557908104,"201051344000438","174011545737251",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,1296041.5,1296041.5,28444,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557908141,475341.00
05/15/2019 04:15,2,0.000,ALERT,212.61,299.37,60.022,1557908104,"201051344001135","174011545737251",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,1282919.5,1282919.5,28392,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557908143,475342.00
05/15/2019 04:15,2,0.000,ALERT,213.51,301.47,60.017,1557908104,"201051344000983","174011545737251",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,1301129.1,1301129.1,20158,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557908145,475343.00
05/15/2019 04:15,2,0.000,ALERT,213.06,299.07,60.038,1557908104,"201051344001203","174011545737251",0.00,11.70,0,296.66,302.37,0.0,0.0,0.000,1290681.0,1290681.0,28457,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557908147,475344.00
05/15/2019 04:15,2,0.000,ALERT,213.06,299.67,60.017,1557908104,"201051344001230","174011545737251",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1286583.5,1286583.5,28289,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557908149,475345.00
05/15/2019 04:15,2,0.000,ALERT,212.61,299.07,60.006,1557908104,"201051344000646","174011545737251",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,1280304.5,1280304.5,28427,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557908151,475346.00
05/15/2019 04:15,2,0.000,ALERT,213.74,300.87,60.049,1557908104,"201051344000867","174011545737251",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,1278260.9,1278260.9,52358,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557908153,475347.00
05/15/2019 04:15,2,0.000,ALERT,214.19,300.87,60.022,1557908104,"201051344000633","174011545737251",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,1275613.3,1275613.3,52454,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557908154,475348.00
05/15/2019 04:15,2,0.000,ALERT,212.61,299.67,60.022,1557908104,"201051344000955","174011545737251",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,1300532.4,1300532.4,28439,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557908156,475349.00
05/15/2019 04:15,2,0.000,ALERT,213.74,300.57,60.022,1557908104,"201051344000648","174011545737251",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,1290606.0,1290606.0,51902,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557908158,475350.00
05/15/2019 04:15,2,0.000,ALERT,213.96,301.17,60.017,1557908104,"201051344000645","174011545737251",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,1295676.5,1295676.5,51871,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557908160,475351.00
05/15/2019 04:15,2,0.000,ALERT,213.51,302.07,60.038,1557908104,"201051344000569","174011545737251",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,1311998.8,1311998.8,20074,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557908162,475352.00
05/15/2019 04:15,2,0.000,ALERT,213.96,301.17,59.980,1557908104,"179051228000119","174011545737251",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,98802.4,98802.4,20206,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557908163,475353.00
