ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/15/2019 04:30,2,0.000,ALERT,213.51,303.28,60.059,1557909004,"201051344000579","174011545737251",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,1312035.8,1312035.8,20525,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909006,475354.00
05/15/2019 04:30,2,0.000,ALERT,212.61,299.07,60.022,1557909004,"201051344001025","174011545737251",0.00,10.70,0,296.66,301.47,0.0,0.0,0.000,1294883.2,1294883.2,28456,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909008,475355.00
05/15/2019 04:30,2,0.000,ALERT,212.83,299.37,60.028,1557909004,"201051344001093","174011545737251",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1278289.8,1278289.8,28504,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909010,475356.00
05/15/2019 04:30,2,0.000,ALERT,213.29,302.37,60.022,1557909004,"201051344000458","174011545737251",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,1294731.6,1294731.6,20283,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557909012,475357.00
05/15/2019 04:30,2,0.000,ALERT,212.61,299.97,60.028,1557909004,"201051344000890","174011545737251",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,1293131.7,1293131.7,28414,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909013,475358.00
05/15/2019 04:30,2,0.000,ALERT,213.29,302.37,60.028,1557909004,"201051344000988","174011545737251",0.00,11.70,0,296.66,303.88,0.0,0.0,0.000,996045.5,996045.5,20622,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557909015,475359.00
05/15/2019 04:30,2,0.000,ALERT,213.29,300.57,59.990,1557909004,"201051344000582","174011545737251",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,1271641.2,1271641.2,28391,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557909017,475360.00
05/15/2019 04:30,2,0.000,ALERT,213.29,302.98,60.065,1557909004,"201051344000868","174011545737251",0.00,11.30,0,299.97,305.08,0.0,0.0,0.000,1280163.4,1280163.4,52326,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909019,475361.00
05/15/2019 04:30,2,0.000,ALERT,213.96,302.98,59.996,1557909004,"201051344000576","174011545737251",0.00,11.00,0,299.07,304.48,0.0,0.0,0.000,1297958.1,1297958.1,24377,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557909021,475362.00
05/15/2019 04:30,2,0.000,ALERT,213.51,302.37,60.022,1557909004,"201051344001158","174011545737251",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,1274717.3,1274717.3,20590,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909022,475363.00
05/15/2019 04:30,2,0.000,ALERT,212.83,299.07,60.028,1557909004,"201051344000917","174011545737251",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,1288176.5,1288176.5,28311,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909024,475364.00
05/15/2019 04:30,2,0.000,ALERT,212.83,298.77,60.033,1557909004,"201051344000417","174011545737251",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,1030776.8,1030776.8,28472,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557909026,475365.00
05/15/2019 04:30,2,0.000,ALERT,212.83,299.07,60.033,1557909004,"201051344000685","174011545737251",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,1294589.5,1294589.5,28475,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557909028,475366.00
05/15/2019 04:30,2,0.000,ALERT,212.61,298.47,60.022,1557909004,"201051344000651","174011545737251",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,1287763.9,1287763.9,28440,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909030,475367.00
05/15/2019 04:30,2,0.000,ALERT,213.06,302.68,60.022,1557909004,"201051344000594","174011545737251",0.00,11.30,0,299.07,304.48,0.0,0.0,0.000,1299730.5,1299730.5,52321,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909032,475368.00
05/15/2019 04:30,2,0.000,ALERT,213.51,302.07,60.012,1557909004,"201051344000469","174011545737251",0.00,10.70,0,298.17,303.88,0.0,0.0,0.000,1279841.7,1279841.7,20566,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909034,475369.00
05/15/2019 04:30,2,0.000,ALERT,212.83,299.37,60.038,1557909004,"201051344000585","174011545737251",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,1301369.5,1301369.5,28501,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909035,475370.00
05/15/2019 04:30,2,0.000,ALERT,213.96,302.07,60.006,1557909004,"201051344000853","174011545737251",0.00,11.00,0,299.07,304.18,0.0,0.0,0.000,1303170.9,1303170.9,20166,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909037,475371.00
05/15/2019 04:30,2,0.000,ALERT,213.06,299.37,60.049,1557909004,"201051344001145","174011545737251",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,1302847.5,1302847.5,28419,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557909039,475372.00
05/15/2019 04:30,2,0.000,ALERT,212.83,299.07,60.054,1557909004,"201051344000438","174011545737251",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,1296041.5,1296041.5,28446,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909041,475373.00
05/15/2019 04:30,2,0.000,ALERT,212.38,299.07,60.028,1557909004,"201051344001135","174011545737251",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,1282919.5,1282919.5,28394,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909043,475374.00
05/15/2019 04:30,2,0.000,ALERT,213.51,302.37,60.043,1557909004,"201051344000983","174011545737251",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,1301129.1,1301129.1,20160,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909045,475375.00
05/15/2019 04:30,2,0.000,ALERT,212.61,298.77,60.043,1557909004,"201051344001203","174011545737251",0.00,11.30,0,297.26,302.68,0.0,0.0,0.000,1290681.0,1290681.0,28459,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909046,475376.00
05/15/2019 04:30,2,0.000,ALERT,212.61,299.37,60.028,1557909004,"201051344001230","174011545737251",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,1286583.5,1286583.5,28291,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557909048,475377.00
05/15/2019 04:30,2,0.000,ALERT,212.16,298.77,60.054,1557909004,"201051344000646","174011545737251",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,1280304.5,1280304.5,28429,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909050,475378.00
05/15/2019 04:30,2,0.000,ALERT,213.74,301.77,60.038,1557909004,"201051344000867","174011545737251",0.00,11.70,0,298.77,304.48,0.0,0.0,0.000,1278260.9,1278260.9,52360,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909052,475379.00
05/15/2019 04:30,2,0.000,ALERT,213.96,301.77,60.033,1557909004,"201051344000633","174011545737251",0.00,11.00,0,297.57,303.58,0.0,0.0,0.000,1275613.3,1275613.3,52456,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909054,475380.00
05/15/2019 04:30,2,0.000,ALERT,212.16,299.07,60.033,1557909004,"201051344000955","174011545737251",0.00,11.30,0,297.57,300.87,0.0,0.0,0.000,1300532.4,1300532.4,28441,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909056,475381.00
05/15/2019 04:30,2,0.000,ALERT,213.74,301.47,60.033,1557909004,"201051344000648","174011545737251",0.00,10.70,0,298.77,304.18,0.0,0.0,0.000,1290606.0,1290606.0,51904,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909058,475382.00
05/15/2019 04:30,2,0.000,ALERT,213.74,302.07,60.028,1557909004,"201051344000645","174011545737251",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,1295676.5,1295676.5,51873,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909060,475383.00
05/15/2019 04:30,2,0.000,ALERT,213.51,302.68,60.043,1557909004,"201051344000569","174011545737251",0.00,11.30,0,300.27,305.08,0.0,0.0,0.000,1311998.8,1311998.8,20076,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909062,475384.00
05/15/2019 04:30,2,0.000,ALERT,213.74,302.07,60.033,1557909004,"179051228000119","174011545737251",0.00,13.00,0,297.87,303.58,0.0,0.0,0.000,98802.4,98802.4,20208,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557909064,475385.00
05/15/2019 04:45,2,0.000,ALERT,213.51,302.07,60.006,1557909904,"201051344000579","174011545737251",0.00,11.00,0,300.27,305.08,0.0,0.0,0.000,1312035.8,1312035.8,20527,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909906,475386.00
05/15/2019 04:45,2,0.000,ALERT,213.06,298.77,59.996,1557909904,"201051344001025","174011545737251",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,1294883.2,1294883.2,28458,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909908,475387.00
05/15/2019 04:45,2,0.000,ALERT,213.06,299.37,60.006,1557909904,"201051344001093","174011545737251",0.00,11.30,0,297.57,300.87,0.0,0.0,0.000,1278289.8,1278289.8,28506,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557909910,475388.00
05/15/2019 04:45,2,0.000,ALERT,213.51,301.47,59.985,1557909904,"201051344000458","174011545737251",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,1294731.6,1294731.6,20285,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557909912,475389.00
05/15/2019 04:45,2,0.000,ALERT,213.06,299.97,60.028,1557909904,"201051344000890","174011545737251",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,1293131.7,1293131.7,28416,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909914,475390.00
05/15/2019 04:45,2,0.000,ALERT,213.51,301.47,60.017,1557909904,"201051344000988","174011545737251",0.00,11.00,0,297.26,303.58,0.0,0.0,0.000,996045.5,996045.5,20624,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557909915,475391.00
05/15/2019 04:45,2,0.000,ALERT,213.51,300.27,60.006,1557909904,"201051344000582","174011545737251",0.00,10.30,0,298.47,301.77,0.0,0.0,0.000,1271641.2,1271641.2,28393,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909917,475392.00
05/15/2019 04:45,2,0.000,ALERT,213.74,302.37,60.033,1557909904,"201051344000868","174011545737251",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,1280163.4,1280163.4,52328,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909919,475393.00
05/15/2019 04:45,2,0.000,ALERT,214.19,301.77,59.980,1557909904,"201051344000576","174011545737251",0.00,10.70,0,299.37,304.48,0.0,0.0,0.000,1297958.1,1297958.1,24379,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909921,475394.00
05/15/2019 04:45,2,0.000,ALERT,213.51,301.17,60.006,1557909904,"201051344001158","174011545737251",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,1274717.3,1274717.3,20592,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909923,475395.00
05/15/2019 04:45,2,0.000,ALERT,213.06,298.47,60.006,1557909904,"201051344000917","174011545737251",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,1288176.5,1288176.5,28313,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909925,475396.00
05/15/2019 04:45,2,0.000,ALERT,213.06,298.17,60.001,1557909904,"201051344000417","174011545737251",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,1030776.8,1030776.8,28474,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909927,475397.00
05/15/2019 04:45,2,0.000,ALERT,213.29,298.77,60.001,1557909904,"201051344000685","174011545737251",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,1294589.5,1294589.5,28477,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909928,475398.00
05/15/2019 04:45,2,0.000,ALERT,213.06,297.87,60.006,1557909904,"201051344000651","174011545737251",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,1287763.9,1287763.9,28442,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909930,475399.00
05/15/2019 04:45,2,0.000,ALERT,213.29,301.77,59.996,1557909904,"201051344000594","174011545737251",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,1299730.5,1299730.5,52323,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909932,475400.00
05/15/2019 04:45,2,0.000,ALERT,213.74,300.87,60.012,1557909904,"201051344000469","174011545737251",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,1279841.7,1279841.7,20568,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909934,475401.00
05/15/2019 04:45,2,0.000,ALERT,213.29,299.07,60.001,1557909904,"201051344000585","174011545737251",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,1301369.5,1301369.5,28503,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557909936,475402.00
05/15/2019 04:45,2,0.000,ALERT,214.19,300.87,60.006,1557909904,"201051344000853","174011545737251",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,1303170.9,1303170.9,20168,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909937,475403.00
05/15/2019 04:45,2,0.000,ALERT,213.29,299.37,60.006,1557909904,"201051344001145","174011545737251",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,1302847.5,1302847.5,28421,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557909939,475404.00
05/15/2019 04:45,2,0.000,ALERT,213.06,298.77,60.033,1557909904,"201051344000438","174011545737251",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,1296041.5,1296041.5,28448,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909941,475405.00
05/15/2019 04:45,2,0.000,ALERT,212.61,298.77,60.006,1557909904,"201051344001135","174011545737251",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,1282919.5,1282919.5,28396,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909943,475406.00
05/15/2019 04:45,2,0.000,ALERT,213.51,301.17,59.969,1557909904,"201051344000983","174011545737251",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,1301129.1,1301129.1,20162,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909945,475407.00
05/15/2019 04:45,2,0.000,ALERT,213.06,298.77,60.012,1557909904,"201051344001203","174011545737251",0.00,10.70,0,296.96,302.68,0.0,0.0,0.000,1290681.0,1290681.0,28461,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557909946,475408.00
05/15/2019 04:45,2,0.000,ALERT,213.06,299.37,60.017,1557909904,"201051344001230","174011545737251",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,1286583.5,1286583.5,28293,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557909948,475409.00
05/15/2019 04:45,2,0.000,ALERT,212.61,298.77,60.033,1557909904,"201051344000646","174011545737251",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,1280304.5,1280304.5,28431,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909950,475410.00
05/15/2019 04:45,2,0.000,ALERT,213.74,300.87,60.043,1557909904,"201051344000867","174011545737251",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,1278260.9,1278260.9,52362,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557909952,475411.00
05/15/2019 04:45,2,0.000,ALERT,214.19,300.87,60.017,1557909904,"201051344000633","174011545737251",0.00,10.70,0,297.87,303.58,0.0,0.0,0.000,1275613.3,1275613.3,52458,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909954,475412.00
05/15/2019 04:45,2,0.000,ALERT,212.38,298.77,60.022,1557909904,"201051344000955","174011545737251",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,1300532.4,1300532.4,28443,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909956,475413.00
05/15/2019 04:45,2,0.000,ALERT,213.51,299.97,59.990,1557909904,"201051344000648","174011545737251",0.00,10.00,0,299.07,303.88,0.0,0.0,0.000,1290606.0,1290606.0,51906,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909957,475414.00
05/15/2019 04:45,2,0.000,ALERT,213.96,300.87,60.017,1557909904,"201051344000645","174011545737251",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,1295676.5,1295676.5,51875,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909959,475415.00
05/15/2019 04:45,2,0.000,ALERT,213.51,301.47,60.028,1557909904,"201051344000569","174011545737251",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,1311998.8,1311998.8,20078,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557909961,475416.00
05/15/2019 04:45,2,0.000,ALERT,213.96,300.57,60.022,1557909904,"179051228000119","174011545737251",0.00,12.30,0,298.47,303.58,0.0,0.0,0.000,98802.4,98802.4,20210,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557909963,475417.00
05/15/2019 05:00,2,0.000,ALERT,213.29,301.77,60.022,1557910804,"201051344000579","174011545737251",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,1312035.8,1312035.8,20529,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557910806,475418.00
05/15/2019 05:00,2,0.000,ALERT,212.38,298.47,60.022,1557910804,"201051344001025","174011545737251",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,1294883.2,1294883.2,28460,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557910808,475419.00
05/15/2019 05:00,2,0.000,ALERT,212.38,299.07,60.017,1557910804,"201051344001093","174011545737251",0.00,10.70,0,297.26,300.87,0.0,0.0,0.000,1278289.8,1278289.8,28508,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557910810,475420.00
05/15/2019 05:00,2,0.000,ALERT,212.83,300.87,60.022,1557910804,"201051344000458","174011545737251",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,1294731.6,1294731.6,20287,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557910811,475421.00
05/15/2019 05:00,2,0.000,ALERT,212.16,299.37,60.001,1557910804,"201051344000890","174011545737251",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,1293131.7,1293131.7,28418,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557910813,475422.00
05/15/2019 05:00,2,0.000,ALERT,213.06,300.87,60.049,1557910804,"201051344000988","174011545737251",0.00,10.30,0,296.96,302.68,0.0,0.0,0.000,996045.5,996045.5,20626,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557910815,475423.00
05/15/2019 05:00,2,0.000,ALERT,212.83,299.97,60.033,1557910804,"201051344000582","174011545737251",0.00,10.00,0,298.47,301.77,0.0,0.0,0.000,1271641.2,1271641.2,28395,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557910817,475424.00
05/15/2019 05:00,2,0.000,ALERT,213.06,301.77,60.028,1557910804,"201051344000868","174011545737251",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,1280163.4,1280163.4,52330,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557910819,475425.00
05/15/2019 05:00,2,0.000,ALERT,213.51,301.17,60.038,1557910804,"201051344000576","174011545737251",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,1297958.1,1297958.1,24381,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557910821,475426.00
05/15/2019 05:00,2,0.000,ALERT,213.06,300.57,60.033,1557910804,"201051344001158","174011545737251",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,1274717.3,1274717.3,20594,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557910822,475427.00
05/15/2019 05:00,2,0.000,ALERT,212.61,298.17,60.038,1557910804,"201051344000917","174011545737251",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,1288176.5,1288176.5,28315,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557910824,475428.00
05/15/2019 05:00,2,0.000,ALERT,212.38,297.87,60.038,1557910804,"201051344000417","174011545737251",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,1030776.8,1030776.8,28476,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557910826,475429.00
05/15/2019 05:00,2,0.000,ALERT,212.61,298.77,60.033,1557910804,"201051344000685","174011545737251",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,1294589.5,1294589.5,28479,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557910828,475430.00
05/15/2019 05:00,2,0.000,ALERT,212.61,298.17,60.033,1557910804,"201051344000651","174011545737251",0.00,9.30,0,296.66,300.27,0.0,0.0,0.000,1287763.9,1287763.9,28444,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557910830,475431.00
05/15/2019 05:00,2,0.000,ALERT,213.06,301.47,60.043,1557910804,"201051344000594","174011545737251",0.00,10.30,0,298.47,303.58,0.0,0.0,0.000,1299730.5,1299730.5,52325,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557910831,475432.00
05/15/2019 05:00,2,0.000,ALERT,213.29,300.87,60.033,1557910804,"201051344000469","174011545737251",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,1279841.7,1279841.7,20570,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557910833,475433.00
05/15/2019 05:00,2,0.000,ALERT,212.61,298.77,60.043,1557910804,"201051344000585","174011545737251",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,1301369.5,1301369.5,28505,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557910835,475434.00
05/15/2019 05:00,2,0.000,ALERT,213.51,300.57,60.022,1557910804,"201051344000853","174011545737251",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,1303170.9,1303170.9,20170,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557910837,475435.00
05/15/2019 05:00,2,0.000,ALERT,212.61,298.77,60.049,1557910804,"201051344001145","174011545737251",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,1302847.5,1302847.5,28423,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557910839,475436.00
05/15/2019 05:00,2,0.000,ALERT,212.61,298.77,60.038,1557910804,"201051344000438","174011545737251",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,1296041.5,1296041.5,28450,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557910841,475437.00
05/15/2019 05:00,2,0.000,ALERT,212.16,298.77,60.028,1557910804,"201051344001135","174011545737251",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,1282919.5,1282919.5,28398,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557910842,475438.00
05/15/2019 05:00,2,0.000,ALERT,213.29,301.17,60.054,1557910804,"201051344000983","174011545737251",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,1301129.1,1301129.1,20164,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557910844,475439.00
05/15/2019 05:00,2,0.000,ALERT,212.38,298.47,60.038,1557910804,"201051344001203","174011545737251",0.00,10.30,0,296.96,302.37,0.0,0.0,0.000,1290681.0,1290681.0,28463,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557910846,475440.00
05/15/2019 05:00,2,0.000,ALERT,212.38,299.07,60.038,1557910804,"201051344001230","174011545737251",0.00,10.30,0,297.26,300.87,0.0,0.0,0.000,1286583.5,1286583.5,28295,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557910848,475441.00
05/15/2019 05:00,2,0.000,ALERT,212.16,298.47,60.065,1557910804,"201051344000646","174011545737251",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,1280304.5,1280304.5,28433,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557910850,475442.00
05/15/2019 05:00,2,0.000,ALERT,213.51,300.87,60.038,1557910804,"201051344000867","174011545737251",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,1278260.9,1278260.9,52364,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557910852,475443.00
05/15/2019 05:00,2,0.000,ALERT,213.74,300.57,60.038,1557910804,"201051344000633","174011545737251",0.00,10.00,0,296.96,302.68,0.0,0.0,0.000,1275613.3,1275613.3,52460,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557910853,475444.00
05/15/2019 05:00,2,0.000,ALERT,211.93,299.07,60.070,1557910804,"201051344000955","174011545737251",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,1300532.4,1300532.4,28445,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557910855,475445.00
05/15/2019 05:00,2,0.000,ALERT,213.29,300.27,60.033,1557910804,"201051344000648","174011545737251",0.00,9.70,0,298.17,303.28,0.0,0.0,0.000,1290606.0,1290606.0,51908,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557910857,475446.00
05/15/2019 05:00,2,0.000,ALERT,213.51,300.87,60.038,1557910804,"201051344000645","174011545737251",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,1295676.5,1295676.5,51877,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557910859,475447.00
05/15/2019 05:00,2,0.000,ALERT,213.06,301.17,60.070,1557910804,"201051344000569","174011545737251",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,1311998.8,1311998.8,20080,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557910861,475448.00
05/15/2019 05:00,2,0.000,ALERT,213.29,300.27,60.022,1557910804,"179051228000119","174011545737251",0.00,12.00,0,296.96,302.37,0.0,0.0,0.000,98802.4,98802.4,20212,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557910862,475449.00
05/15/2019 05:15,2,0.000,ALERT,212.83,301.47,60.006,1557911704,"201051344000579","174011545737251",0.00,10.00,0,287.95,303.28,0.0,0.0,0.000,1312035.8,1312035.8,20531,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911706,475450.00
05/15/2019 05:15,2,0.000,ALERT,211.93,297.57,60.043,1557911704,"201051344001025","174011545737251",0.00,9.30,0,284.34,301.17,0.0,0.0,0.000,1294883.2,1294883.2,28462,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911708,475451.00
05/15/2019 05:15,2,0.000,ALERT,212.16,298.17,60.038,1557911704,"201051344001093","174011545737251",0.00,10.30,0,284.64,300.27,0.0,0.0,0.000,1278289.8,1278289.8,28510,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911709,475452.00
05/15/2019 05:15,2,0.000,ALERT,212.61,300.87,60.043,1557911704,"201051344000458","174011545737251",0.00,10.70,0,287.35,303.58,0.0,0.0,0.000,1294731.6,1294731.6,20289,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911711,475453.00
05/15/2019 05:15,2,0.000,ALERT,211.93,298.77,60.038,1557911704,"201051344000890","174011545737251",0.00,10.00,0,285.24,301.47,0.0,0.0,0.000,1293131.7,1293131.7,28420,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911713,475454.00
05/15/2019 05:15,2,0.000,ALERT,212.61,300.57,60.028,1557911704,"201051344000988","174011545737251",0.00,9.70,0,284.64,302.37,0.0,0.0,0.000,996045.5,996045.5,20628,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911715,475455.00
05/15/2019 05:15,2,0.000,ALERT,212.61,299.07,60.033,1557911704,"201051344000582","174011545737251",0.00,9.30,0,285.24,301.17,0.0,0.0,0.000,1271641.2,1271641.2,28397,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911717,475456.00
05/15/2019 05:15,2,0.000,ALERT,212.83,301.47,59.996,1557911704,"201051344000868","174011545737251",0.00,9.70,0,287.95,303.58,0.0,0.0,0.000,1280163.4,1280163.4,52332,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557911719,475457.00
05/15/2019 05:15,2,0.000,ALERT,213.29,301.17,60.033,1557911704,"201051344000576","174011545737251",0.00,9.70,0,287.35,302.98,0.0,0.0,0.000,1297958.1,1297958.1,24383,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911720,475458.00
05/15/2019 05:15,2,0.000,ALERT,212.83,300.57,60.038,1557911704,"201051344001158","174011545737251",0.00,9.30,0,286.44,302.37,0.0,0.0,0.000,1274717.3,1274717.3,20596,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557911722,475459.00
05/15/2019 05:15,2,0.000,ALERT,212.38,297.87,60.038,1557911704,"201051344000917","174011545737251",0.00,10.70,0,283.14,299.67,0.0,0.0,0.000,1288176.5,1288176.5,28317,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557911724,475460.00
05/15/2019 05:15,2,0.000,ALERT,212.16,297.57,60.028,1557911704,"201051344000417","174011545737251",0.00,10.00,0,284.04,299.67,0.0,0.0,0.000,1030776.8,1030776.8,28478,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911726,475461.00
05/15/2019 05:15,2,0.000,ALERT,212.38,298.17,59.996,1557911704,"201051344000685","174011545737251",0.00,10.00,0,284.34,300.27,0.0,0.0,0.000,1294589.5,1294589.5,28481,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911728,475462.00
05/15/2019 05:15,2,0.000,ALERT,212.38,297.57,60.049,1557911704,"201051344000651","174011545737251",0.00,9.00,0,284.04,299.97,0.0,0.0,0.000,1287763.9,1287763.9,28446,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911729,475463.00
05/15/2019 05:15,2,0.000,ALERT,212.61,301.17,60.033,1557911704,"201051344000594","174011545737251",0.00,10.00,0,287.05,303.28,0.0,0.0,0.000,1299730.5,1299730.5,52327,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911731,475464.00
05/15/2019 05:15,2,0.000,ALERT,212.83,300.57,60.038,1557911704,"201051344000469","174011545737251",0.00,9.00,0,286.14,302.37,0.0,0.0,0.000,1279841.7,1279841.7,20572,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911733,475465.00
05/15/2019 05:15,2,0.000,ALERT,212.38,298.77,60.022,1557911704,"201051344000585","174011545737251",0.00,10.00,0,284.04,300.57,0.0,0.0,0.000,1301369.5,1301369.5,28507,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557911735,475466.00
05/15/2019 05:15,2,0.000,ALERT,213.29,300.87,60.038,1557911704,"201051344000853","174011545737251",0.00,9.70,0,287.05,302.68,0.0,0.0,0.000,1303170.9,1303170.9,20172,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911737,475467.00
05/15/2019 05:15,2,0.000,ALERT,212.38,298.47,60.033,1557911704,"201051344001145","174011545737251",0.00,9.70,0,285.24,301.17,0.0,0.0,0.000,1302847.5,1302847.5,28425,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911738,475468.00
05/15/2019 05:15,2,0.000,ALERT,212.38,298.47,60.038,1557911704,"201051344000438","174011545737251",0.00,9.70,0,284.94,300.87,0.0,0.0,0.000,1296041.5,1296041.5,28452,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911740,475469.00
05/15/2019 05:15,2,0.000,ALERT,211.93,298.17,60.028,1557911704,"201051344001135","174011545737251",0.00,10.00,0,284.64,300.87,0.0,0.0,0.000,1282919.5,1282919.5,28400,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911742,475470.00
05/15/2019 05:15,2,0.000,ALERT,212.83,301.17,60.028,1557911704,"201051344000983","174011545737251",0.00,10.00,0,287.65,303.28,0.0,0.0,0.000,1301129.1,1301129.1,20166,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911744,475471.00
05/15/2019 05:15,2,0.000,ALERT,212.16,298.17,60.033,1557911704,"201051344001203","174011545737251",0.00,9.70,0,284.34,302.07,0.0,0.0,0.000,1290681.0,1290681.0,28465,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911746,475472.00
05/15/2019 05:15,2,0.000,ALERT,212.16,298.77,60.033,1557911704,"201051344001230","174011545737251",0.00,9.70,0,284.64,300.57,0.0,0.0,0.000,1286583.5,1286583.5,28297,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911748,475473.00
05/15/2019 05:15,2,0.000,ALERT,211.93,298.17,60.028,1557911704,"201051344000646","174011545737251",0.00,9.70,0,284.04,299.97,0.0,0.0,0.000,1280304.5,1280304.5,28435,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911750,475474.00
05/15/2019 05:15,2,0.000,ALERT,213.06,300.57,60.028,1557911704,"201051344000867","174011545737251",0.00,10.30,0,287.05,302.98,0.0,0.0,0.000,1278260.9,1278260.9,52366,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911751,475475.00
05/15/2019 05:15,2,0.000,ALERT,213.29,300.27,60.043,1557911704,"201051344000633","174011545737251",0.00,9.70,0,285.24,302.07,0.0,0.0,0.000,1275613.3,1275613.3,52462,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911753,475476.00
05/15/2019 05:15,2,0.000,ALERT,211.48,298.47,60.043,1557911704,"201051344000955","174011545737251",0.00,10.00,0,284.34,300.57,0.0,0.0,0.000,1300532.4,1300532.4,28447,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557911755,475477.00
05/15/2019 05:15,2,0.000,ALERT,212.83,300.27,60.070,1557911704,"201051344000648","174011545737251",0.00,9.30,0,286.74,302.68,0.0,0.0,0.000,1290606.0,1290606.0,51910,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911757,475478.00
05/15/2019 05:15,2,0.000,ALERT,213.29,300.57,60.022,1557911704,"201051344000645","174011545737251",0.00,10.00,0,287.05,302.68,0.0,0.0,0.000,1295676.5,1295676.5,51879,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557911759,475479.00
05/15/2019 05:15,2,0.000,ALERT,212.83,301.17,60.054,1557911704,"201051344000569","174011545737251",0.00,10.00,0,287.95,303.58,0.0,0.0,0.000,1311998.8,1311998.8,20082,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557911761,475480.00
05/15/2019 05:15,2,0.000,ALERT,213.06,299.97,60.028,1557911704,"179051228000119","174011545737251",0.00,11.30,0,285.84,302.07,0.0,0.0,0.000,98802.4,98802.4,20214,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557911762,475481.00
05/15/2019 05:30,2,0.000,ALERT,212.61,300.57,60.001,1557912604,"201051344000579","174011545737251",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,1312035.8,1312035.8,20533,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557912607,475482.00
05/15/2019 05:30,2,0.000,ALERT,211.70,297.26,59.996,1557912604,"201051344001025","174011545737251",0.00,9.00,0,295.76,300.57,0.0,0.0,0.000,1294883.2,1294883.2,28464,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557912608,475483.00
05/15/2019 05:30,2,0.000,ALERT,211.70,297.87,60.006,1557912604,"201051344001093","174011545737251",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,1278289.8,1278289.8,28512,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557912610,475484.00
05/15/2019 05:30,2,0.000,ALERT,212.38,299.97,60.033,1557912604,"201051344000458","174011545737251",0.00,10.30,0,298.17,303.28,0.0,0.0,0.000,1294731.6,1294731.6,20291,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557912612,475485.00
05/15/2019 05:30,2,0.000,ALERT,211.70,298.17,59.990,1557912604,"201051344000890","174011545737251",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,1293131.7,1293131.7,28422,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557912614,475486.00
05/15/2019 05:30,2,0.000,ALERT,212.38,299.67,59.990,1557912604,"201051344000988","174011545737251",0.00,9.70,0,296.06,302.07,0.0,0.0,0.000,996045.5,996045.5,20630,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557912616,475487.00
05/15/2019 05:30,2,0.000,ALERT,212.16,298.47,59.996,1557912604,"201051344000582","174011545737251",0.00,9.00,0,297.26,300.57,0.0,0.0,0.000,1271641.2,1271641.2,28399,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557912618,475488.00
05/15/2019 05:30,2,0.000,ALERT,212.38,300.27,59.996,1557912604,"201051344000868","174011545737251",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,1280163.4,1280163.4,52334,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557912619,475489.00
05/15/2019 05:30,2,0.000,ALERT,213.06,299.97,59.996,1557912604,"201051344000576","174011545737251",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,1297958.1,1297958.1,24385,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557912621,475490.00
05/15/2019 05:30,2,0.000,ALERT,212.61,299.37,59.990,1557912604,"201051344001158","174011545737251",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,1274717.3,1274717.3,20598,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557912623,475491.00
05/15/2019 05:30,2,0.000,ALERT,212.16,297.26,59.996,1557912604,"201051344000917","174011545737251",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,1288176.5,1288176.5,28319,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557912625,475492.00
05/15/2019 05:30,2,0.000,ALERT,212.16,297.26,59.996,1557912604,"201051344000417","174011545737251",0.00,9.70,0,295.76,299.37,0.0,0.0,0.000,1030776.8,1030776.8,28480,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557912627,475493.00
05/15/2019 05:30,2,0.000,ALERT,212.16,297.87,60.001,1557912604,"201051344000685","174011545737251",0.00,9.70,0,296.06,299.67,0.0,0.0,0.000,1294589.5,1294589.5,28483,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557912628,475494.00
05/15/2019 05:30,2,0.000,ALERT,212.16,297.26,60.001,1557912604,"201051344000651","174011545737251",0.00,8.50,0,295.76,299.37,0.0,0.0,0.000,1287763.9,1287763.9,28448,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557912630,475495.00
05/15/2019 05:30,2,0.000,ALERT,212.38,300.57,60.006,1557912604,"201051344000594","174011545737251",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,1299730.5,1299730.5,52329,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557912632,475496.00
05/15/2019 05:30,2,0.000,ALERT,212.83,299.67,59.996,1557912604,"201051344000469","174011545737251",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,1279841.7,1279841.7,20574,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557912634,475497.00
