ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/15/2019 05:30,2,0.000,ALERT,211.93,298.17,60.012,1557912604,"201051344000585","174011545737251",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,1301369.5,1301369.5,28509,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557912636,475498.00
05/15/2019 05:30,2,0.000,ALERT,213.29,299.67,60.001,1557912604,"201051344000853","174011545737251",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,1303170.9,1303170.9,20174,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557912638,475499.00
05/15/2019 05:30,2,0.000,ALERT,212.16,298.17,59.990,1557912604,"201051344001145","174011545737251",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,1302847.5,1302847.5,28427,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557912639,475500.00
05/15/2019 05:30,2,0.000,ALERT,211.70,297.57,59.996,1557912604,"201051344000438","174011545737251",0.00,9.30,0,296.66,300.27,0.0,0.0,0.000,1296041.5,1296041.5,28454,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557912641,475501.00
05/15/2019 05:30,2,0.000,ALERT,211.48,297.57,59.980,1557912604,"201051344001135","174011545737251",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,1282919.5,1282919.5,28402,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557912643,475502.00
05/15/2019 05:30,2,0.000,ALERT,212.61,300.27,60.006,1557912604,"201051344000983","174011545737251",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,1301129.1,1301129.1,20168,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557912645,475503.00
05/15/2019 05:30,2,0.000,ALERT,211.93,297.57,59.959,1557912604,"201051344001203","174011545737251",0.00,9.30,0,296.36,301.77,0.0,0.0,0.000,1290681.0,1290681.0,28467,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557912647,475504.00
05/15/2019 05:30,2,0.000,ALERT,211.93,298.17,59.990,1557912604,"201051344001230","174011545737251",0.00,9.30,0,296.66,300.27,0.0,0.0,0.000,1286583.5,1286583.5,28299,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557912648,475505.00
05/15/2019 05:30,2,0.000,ALERT,211.48,297.57,60.028,1557912604,"201051344000646","174011545737251",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,1280304.5,1280304.5,28437,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557912650,475506.00
05/15/2019 05:30,2,0.000,ALERT,212.61,299.37,59.990,1557912604,"201051344000867","174011545737251",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,1278260.9,1278260.9,52368,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557912652,475507.00
05/15/2019 05:30,2,0.000,ALERT,213.06,299.67,59.996,1557912604,"201051344000633","174011545737251",0.00,9.30,0,296.36,301.77,0.0,0.0,0.000,1275613.3,1275613.3,52464,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557912654,475508.00
05/15/2019 05:30,2,0.000,ALERT,211.48,297.57,59.985,1557912604,"201051344000955","174011545737251",0.00,9.70,0,296.06,299.67,0.0,0.0,0.000,1300532.4,1300532.4,28449,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557912656,475509.00
05/15/2019 05:30,2,0.000,ALERT,212.61,299.07,59.990,1557912604,"201051344000648","174011545737251",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,1290606.0,1290606.0,51912,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557912658,475510.00
05/15/2019 05:30,2,0.000,ALERT,213.06,299.67,59.985,1557912604,"201051344000645","174011545737251",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,1295676.5,1295676.5,51881,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557912659,475511.00
05/15/2019 05:30,2,0.000,ALERT,212.61,300.57,59.990,1557912604,"201051344000569","174011545737251",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,1311998.8,1311998.8,20084,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557912661,475512.00
05/15/2019 05:30,2,0.000,ALERT,212.83,299.67,59.990,1557912604,"179051228000119","174011545737251",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,98802.4,98802.4,20216,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557912663,475513.00
05/15/2019 05:45,2,0.000,ALERT,212.16,299.97,60.022,1557913504,"201051344000579","174011545737251",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,1312035.8,1312035.8,20535,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557913506,475514.00
05/15/2019 05:45,2,0.000,ALERT,211.03,296.06,60.022,1557913504,"201051344001025","174011545737251",0.00,8.50,0,295.16,299.97,0.0,0.0,0.000,1294883.2,1294883.2,28466,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557913508,475515.00
05/15/2019 05:45,2,0.000,ALERT,211.03,296.66,59.975,1557913504,"201051344001093","174011545737251",0.00,9.70,0,295.46,299.37,0.0,0.0,0.000,1278289.8,1278289.8,28514,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557913510,475516.00
05/15/2019 05:45,2,0.000,ALERT,212.16,299.07,60.065,1557913504,"201051344000458","174011545737251",0.00,10.00,0,297.57,302.68,0.0,0.0,0.000,1294731.6,1294731.6,20293,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557913512,475517.00
05/15/2019 05:45,2,0.000,ALERT,211.03,297.26,60.033,1557913504,"201051344000890","174011545737251",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,1293131.7,1293131.7,28424,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557913513,475518.00
05/15/2019 05:45,2,0.000,ALERT,211.93,299.07,60.022,1557913504,"201051344000988","174011545737251",0.00,9.30,0,294.86,301.47,0.0,0.0,0.000,996045.5,996045.5,20632,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557913515,475519.00
05/15/2019 05:45,2,0.000,ALERT,211.48,297.87,60.028,1557913504,"201051344000582","174011545737251",0.00,8.50,0,296.36,299.97,0.0,0.0,0.000,1271641.2,1271641.2,28401,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557913517,475520.00
05/15/2019 05:45,2,0.000,ALERT,212.16,299.97,60.028,1557913504,"201051344000868","174011545737251",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,1280163.4,1280163.4,52336,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557913519,475521.00
05/15/2019 05:45,2,0.000,ALERT,212.83,299.97,60.028,1557913504,"201051344000576","174011545737251",0.00,9.00,0,297.26,302.07,0.0,0.0,0.000,1297958.1,1297958.1,24387,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557913521,475522.00
05/15/2019 05:45,2,0.000,ALERT,212.38,299.07,60.028,1557913504,"201051344001158","174011545737251",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,1274717.3,1274717.3,20600,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557913522,475523.00
05/15/2019 05:45,2,0.000,ALERT,211.25,296.66,60.038,1557913504,"201051344000917","174011545737251",0.00,10.00,0,294.26,298.77,0.0,0.0,0.000,1288176.5,1288176.5,28321,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557913524,475524.00
05/15/2019 05:45,2,0.000,ALERT,211.48,296.36,59.985,1557913504,"201051344000417","174011545737251",0.00,9.30,0,295.16,298.77,0.0,0.0,0.000,1030776.8,1030776.8,28482,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557913527,475525.00
05/15/2019 05:45,2,0.000,ALERT,211.48,297.26,60.028,1557913504,"201051344000685","174011545737251",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,1294589.5,1294589.5,28485,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557913528,475526.00
05/15/2019 05:45,2,0.000,ALERT,211.25,296.06,60.022,1557913504,"201051344000651","174011545737251",0.00,8.00,0,295.16,299.07,0.0,0.0,0.000,1287763.9,1287763.9,28450,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557913530,475527.00
05/15/2019 05:45,2,0.000,ALERT,211.93,299.97,60.038,1557913504,"201051344000594","174011545737251",0.00,9.30,0,296.96,302.07,0.0,0.0,0.000,1299730.5,1299730.5,52331,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557913532,475528.00
05/15/2019 05:45,2,0.000,ALERT,212.38,299.07,60.033,1557913504,"201051344000469","174011545737251",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,1279841.7,1279841.7,20576,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557913534,475529.00
05/15/2019 05:45,2,0.000,ALERT,211.25,297.26,60.022,1557913504,"201051344000585","174011545737251",0.00,9.30,0,295.16,299.67,0.0,0.0,0.000,1301369.5,1301369.5,28511,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557913536,475530.00
05/15/2019 05:45,2,0.000,ALERT,212.83,299.07,60.022,1557913504,"201051344000853","174011545737251",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,1303170.9,1303170.9,20176,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557913538,475531.00
05/15/2019 05:45,2,0.000,ALERT,211.48,296.96,60.038,1557913504,"201051344001145","174011545737251",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,1302847.5,1302847.5,28429,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557913539,475532.00
05/15/2019 05:45,2,0.000,ALERT,211.25,296.96,60.070,1557913504,"201051344000438","174011545737251",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,1296041.5,1296041.5,28456,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557913541,475533.00
05/15/2019 05:45,2,0.000,ALERT,210.80,296.66,59.996,1557913504,"201051344001135","174011545737251",0.00,9.00,0,295.76,299.67,0.0,0.0,0.000,1282919.5,1282919.5,28404,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557913543,475534.00
05/15/2019 05:45,2,0.000,ALERT,212.38,299.67,60.065,1557913504,"201051344000983","174011545737251",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,1301129.1,1301129.1,20170,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557913545,475535.00
05/15/2019 05:45,2,0.000,ALERT,211.25,296.66,60.028,1557913504,"201051344001203","174011545737251",0.00,9.00,0,295.46,300.87,0.0,0.0,0.000,1290681.0,1290681.0,28469,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557913547,475536.00
05/15/2019 05:45,2,0.000,ALERT,211.03,296.96,60.059,1557913504,"201051344001230","174011545737251",0.00,9.00,0,295.76,299.67,0.0,0.0,0.000,1286583.5,1286583.5,28301,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557913549,475537.00
05/15/2019 05:45,2,0.000,ALERT,210.80,296.66,60.028,1557913504,"201051344000646","174011545737251",0.00,9.00,0,294.86,299.07,0.0,0.0,0.000,1280304.5,1280304.5,28439,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557913550,475538.00
05/15/2019 05:45,2,0.000,ALERT,212.38,298.77,60.028,1557913504,"201051344000867","174011545737251",0.00,9.70,0,296.96,302.37,0.0,0.0,0.000,1278260.9,1278260.9,52370,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557913552,475539.00
05/15/2019 05:45,2,0.000,ALERT,212.83,298.77,60.028,1557913504,"201051344000633","174011545737251",0.00,8.50,0,295.46,301.17,0.0,0.0,0.000,1275613.3,1275613.3,52466,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557913554,475540.00
05/15/2019 05:45,2,0.000,ALERT,210.57,296.66,60.033,1557913504,"201051344000955","174011545737251",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,1300532.4,1300532.4,28451,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557913556,475541.00
05/15/2019 05:45,2,0.000,ALERT,212.38,298.47,60.022,1557913504,"201051344000648","174011545737251",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,1290606.0,1290606.0,51914,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557913558,475542.00
05/15/2019 05:45,2,0.000,ALERT,212.61,299.07,60.022,1557913504,"201051344000645","174011545737251",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,1295676.5,1295676.5,51883,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557913559,475543.00
05/15/2019 05:45,2,0.000,ALERT,212.38,299.97,60.028,1557913504,"201051344000569","174011545737251",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,1311998.8,1311998.8,20086,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557913561,475544.00
05/15/2019 05:45,2,0.000,ALERT,212.61,298.47,60.043,1557913504,"179051228000119","174011545737251",0.00,10.70,0,296.06,301.17,0.0,0.0,0.000,98802.4,98802.4,20218,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557913563,475545.00
05/15/2019 06:00,2,0.000,ALERT,211.48,297.57,60.043,1557914404,"201051344000579","174011545737251",0.00,9.00,0,294.86,301.47,0.0,0.0,0.000,1312035.8,1312035.8,20537,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557914406,475546.00
05/15/2019 06:00,2,0.000,ALERT,210.80,294.86,60.028,1557914404,"201051344001025","174011545737251",0.00,8.00,0,291.85,298.77,0.0,0.0,0.000,1294883.2,1294883.2,28468,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557914407,475547.00
05/15/2019 06:00,2,0.000,ALERT,211.03,295.16,60.022,1557914404,"201051344001093","174011545737251",0.00,9.30,0,292.16,298.17,0.0,0.0,0.000,1278289.8,1278289.8,28516,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557914409,475548.00
05/15/2019 06:00,2,0.000,ALERT,211.48,296.96,60.038,1557914404,"201051344000458","174011545737251",0.00,9.70,0,293.96,301.77,0.0,0.0,0.000,1294731.6,1294731.6,20295,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557914411,475549.00
05/15/2019 06:00,2,0.000,ALERT,210.80,295.76,60.038,1557914404,"201051344000890","174011545737251",0.00,9.00,0,293.06,299.37,0.0,0.0,0.000,1293131.7,1293131.7,28426,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557914413,475550.00
05/15/2019 06:00,2,0.000,ALERT,211.48,296.66,60.033,1557914404,"201051344000988","174011545737251",0.00,9.00,0,291.55,300.57,0.0,0.0,0.000,996045.5,996045.5,20634,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557914415,475551.00
05/15/2019 06:00,2,0.000,ALERT,211.25,295.76,60.022,1557914404,"201051344000582","174011545737251",0.00,8.00,0,293.06,299.37,0.0,0.0,0.000,1271641.2,1271641.2,28403,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557914417,475552.00
05/15/2019 06:00,2,0.000,ALERT,211.48,297.26,60.012,1557914404,"201051344000868","174011545737251",0.00,8.50,0,294.56,302.07,0.0,0.0,0.000,1280163.4,1280163.4,52338,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557914418,475553.00
05/15/2019 06:00,2,0.000,ALERT,211.93,296.96,60.059,1557914404,"201051344000576","174011545737251",0.00,8.50,0,293.96,301.47,0.0,0.0,0.000,1297958.1,1297958.1,24389,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557914420,475554.00
05/15/2019 06:00,2,0.000,ALERT,211.48,296.66,60.012,1557914404,"201051344001158","174011545737251",0.00,8.00,0,293.36,300.57,0.0,0.0,0.000,1274717.3,1274717.3,20602,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557914422,475555.00
05/15/2019 06:00,2,0.000,ALERT,211.03,294.56,60.012,1557914404,"201051344000917","174011545737251",0.00,9.70,0,291.25,297.87,0.0,0.0,0.000,1288176.5,1288176.5,28323,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557914424,475556.00
05/15/2019 06:00,2,0.000,ALERT,211.25,294.56,60.012,1557914404,"201051344000417","174011545737251",0.00,8.50,0,291.85,297.87,0.0,0.0,0.000,1030776.8,1030776.8,28484,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557914426,475557.00
05/15/2019 06:00,2,0.000,ALERT,211.25,295.16,60.012,1557914404,"201051344000685","174011545737251",0.00,9.00,0,292.16,298.47,0.0,0.0,0.000,1294589.5,1294589.5,28487,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557914427,475558.00
05/15/2019 06:00,2,0.000,ALERT,211.03,294.26,60.006,1557914404,"201051344000651","174011545737251",0.00,7.70,0,291.85,297.87,0.0,0.0,0.000,1287763.9,1287763.9,28452,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557914429,475559.00
05/15/2019 06:00,2,0.000,ALERT,211.25,297.26,60.006,1557914404,"201051344000594","174011545737251",0.00,9.00,0,293.66,301.17,0.0,0.0,0.000,1299730.5,1299730.5,52333,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557914431,475560.00
05/15/2019 06:00,2,0.000,ALERT,211.70,296.36,60.006,1557914404,"201051344000469","174011545737251",0.00,7.70,0,293.06,300.57,0.0,0.0,0.000,1279841.7,1279841.7,20578,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557914433,475561.00
05/15/2019 06:00,2,0.000,ALERT,211.03,295.46,59.996,1557914404,"201051344000585","174011545737251",0.00,9.00,0,291.85,298.47,0.0,0.0,0.000,1301369.5,1301369.5,28513,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557914435,475562.00
05/15/2019 06:00,2,0.000,ALERT,212.16,296.66,59.980,1557914404,"201051344000853","174011545737251",0.00,8.50,0,293.96,301.17,0.0,0.0,0.000,1303170.9,1303170.9,20178,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557914437,475563.00
05/15/2019 06:00,2,0.000,ALERT,211.25,295.46,59.990,1557914404,"201051344001145","174011545737251",0.00,8.50,0,293.06,299.37,0.0,0.0,0.000,1302847.5,1302847.5,28431,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557914438,475564.00
05/15/2019 06:00,2,0.000,ALERT,211.03,295.16,59.985,1557914404,"201051344000438","174011545737251",0.00,8.50,0,292.46,298.77,0.0,0.0,0.000,1296041.5,1296041.5,28458,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557914440,475565.00
05/15/2019 06:00,2,0.000,ALERT,210.57,295.16,59.985,1557914404,"201051344001135","174011545737251",0.00,8.50,0,292.46,298.77,0.0,0.0,0.000,1282919.5,1282919.5,28406,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557914442,475566.00
05/15/2019 06:00,2,0.000,ALERT,211.25,296.66,59.985,1557914404,"201051344000983","174011545737251",0.00,9.00,0,294.26,301.17,0.0,0.0,0.000,1301129.1,1301129.1,20172,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557914444,475567.00
05/15/2019 06:00,2,0.000,ALERT,210.57,294.56,59.990,1557914404,"201051344001203","174011545737251",0.00,8.50,0,292.16,299.97,0.0,0.0,0.000,1290681.0,1290681.0,28471,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557914446,475568.00
05/15/2019 06:00,2,0.000,ALERT,210.57,295.46,59.980,1557914404,"201051344001230","174011545737251",0.00,8.50,0,292.46,298.47,0.0,0.0,0.000,1286583.5,1286583.5,28303,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557914448,475569.00
05/15/2019 06:00,2,0.000,ALERT,210.35,295.16,59.980,1557914404,"201051344000646","174011545737251",0.00,8.50,0,291.55,298.17,0.0,0.0,0.000,1280304.5,1280304.5,28441,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557914449,475570.00
05/15/2019 06:00,2,0.000,ALERT,211.70,296.66,59.985,1557914404,"201051344000867","174011545737251",0.00,9.30,0,293.66,301.17,0.0,0.0,0.000,1278260.9,1278260.9,52372,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557914451,475571.00
05/15/2019 06:00,2,0.000,ALERT,211.93,296.36,59.975,1557914404,"201051344000633","174011545737251",0.00,8.50,0,292.46,300.27,0.0,0.0,0.000,1275613.3,1275613.3,52468,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557914453,475572.00
05/15/2019 06:00,2,0.000,ALERT,210.35,294.86,59.975,1557914404,"201051344000955","174011545737251",0.00,9.00,0,292.16,298.17,0.0,0.0,0.000,1300532.4,1300532.4,28453,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557914455,475573.00
05/15/2019 06:00,2,0.000,ALERT,211.48,295.76,59.990,1557914404,"201051344000648","174011545737251",0.00,8.00,0,293.36,300.87,0.0,0.0,0.000,1290606.0,1290606.0,51916,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557914457,475574.00
05/15/2019 06:00,2,0.000,ALERT,211.93,296.66,59.990,1557914404,"201051344000645","174011545737251",0.00,9.00,0,293.96,300.57,0.0,0.0,0.000,1295676.5,1295676.5,51885,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557914459,475575.00
05/15/2019 06:00,2,0.000,ALERT,211.48,297.26,59.990,1557914404,"201051344000569","174011545737251",0.00,9.00,0,294.56,301.77,0.0,0.0,0.000,1311998.8,1311998.8,20088,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557914460,475576.00
05/15/2019 06:00,2,0.000,ALERT,211.70,296.06,59.985,1557914404,"179051228000119","174011545737251",0.00,10.30,0,292.76,300.27,0.0,0.0,0.000,98802.4,98802.4,20220,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557914462,475577.00
05/15/2019 06:15,2,0.000,ALERT,211.48,296.66,60.001,1557915303,"201051344000579","174011545737251",0.00,8.50,0,295.46,299.07,0.0,0.0,0.000,1312035.8,1312035.8,20539,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557915306,475578.00
05/15/2019 06:15,2,0.000,ALERT,210.80,294.26,60.001,1557915303,"201051344001025","174011545737251",0.00,7.70,0,292.76,297.57,0.0,0.0,0.000,1294883.2,1294883.2,28470,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557915307,475579.00
05/15/2019 06:15,2,0.000,ALERT,211.03,294.86,60.001,1557915303,"201051344001093","174011545737251",0.00,9.30,0,293.06,296.96,0.0,0.0,0.000,1278289.8,1278289.8,28518,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557915309,475580.00
05/15/2019 06:15,2,0.000,ALERT,211.25,296.06,60.012,1557915303,"201051344000458","174011545737251",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,1294731.6,1294731.6,20297,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557915311,475581.00
05/15/2019 06:15,2,0.000,ALERT,210.80,295.16,60.006,1557915303,"201051344000890","174011545737251",0.00,9.00,0,293.96,298.17,0.0,0.0,0.000,1293131.7,1293131.7,28428,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557915313,475582.00
05/15/2019 06:15,2,0.000,ALERT,211.25,295.76,59.969,1557915303,"201051344000988","174011545737251",0.00,8.50,0,292.16,298.17,0.0,0.0,0.000,996045.5,996045.5,20636,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557915315,475583.00
05/15/2019 06:15,2,0.000,ALERT,211.48,295.76,59.964,1557915303,"201051344000582","174011545737251",0.00,7.70,0,293.96,297.87,0.0,0.0,0.000,1271641.2,1271641.2,28405,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557915316,475584.00
05/15/2019 06:15,2,0.000,ALERT,211.48,296.96,60.017,1557915303,"201051344000868","174011545737251",0.00,8.00,0,295.16,299.37,0.0,0.0,0.000,1280163.4,1280163.4,52340,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557915318,475585.00
05/15/2019 06:15,2,0.000,ALERT,211.93,296.66,60.017,1557915303,"201051344000576","174011545737251",0.00,8.00,0,294.86,298.77,0.0,0.0,0.000,1297958.1,1297958.1,24391,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557915320,475586.00
05/15/2019 06:15,2,0.000,ALERT,211.70,296.36,60.017,1557915303,"201051344001158","174011545737251",0.00,7.70,0,293.96,297.87,0.0,0.0,0.000,1274717.3,1274717.3,20604,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557915322,475587.00
05/15/2019 06:15,2,0.000,ALERT,211.25,294.56,60.006,1557915303,"201051344000917","174011545737251",0.00,9.30,0,291.85,296.36,0.0,0.0,0.000,1288176.5,1288176.5,28325,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557915324,475588.00
05/15/2019 06:15,2,0.000,ALERT,211.25,294.56,60.012,1557915303,"201051344000417","174011545737251",0.00,8.50,0,292.76,296.36,0.0,0.0,0.000,1030776.8,1030776.8,28486,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557915326,475589.00
05/15/2019 06:15,2,0.000,ALERT,211.48,295.16,59.990,1557915303,"201051344000685","174011545737251",0.00,8.50,0,293.06,296.96,0.0,0.0,0.000,1294589.5,1294589.5,28489,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557915328,475590.00
05/15/2019 06:15,2,0.000,ALERT,211.25,294.56,60.012,1557915303,"201051344000651","174011545737251",0.00,7.30,0,292.46,296.66,0.0,0.0,0.000,1287763.9,1287763.9,28454,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557915329,475591.00
05/15/2019 06:15,2,0.000,ALERT,211.48,297.26,60.017,1557915303,"201051344000594","174011545737251",0.00,8.50,0,294.26,298.47,0.0,0.0,0.000,1299730.5,1299730.5,52335,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557915331,475592.00
05/15/2019 06:15,2,0.000,ALERT,211.70,296.36,60.012,1557915303,"201051344000469","174011545737251",0.00,7.70,0,293.66,297.87,0.0,0.0,0.000,1279841.7,1279841.7,20580,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557915333,475593.00
05/15/2019 06:15,2,0.000,ALERT,211.25,295.46,60.022,1557915303,"201051344000585","174011545737251",0.00,8.50,0,292.76,297.26,0.0,0.0,0.000,1301369.5,1301369.5,28515,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557915335,475594.00
05/15/2019 06:15,2,0.000,ALERT,212.38,296.66,60.012,1557915303,"201051344000853","174011545737251",0.00,8.00,0,294.86,298.47,0.0,0.0,0.000,1303170.9,1303170.9,20180,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557915337,475595.00
05/15/2019 06:15,2,0.000,ALERT,211.48,295.76,60.022,1557915303,"201051344001145","174011545737251",0.00,8.00,0,293.66,297.87,0.0,0.0,0.000,1302847.5,1302847.5,28433,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557915338,475596.00
05/15/2019 06:15,2,0.000,ALERT,211.25,295.46,60.022,1557915303,"201051344000438","174011545737251",0.00,8.00,0,293.66,297.57,0.0,0.0,0.000,1296041.5,1296041.5,28460,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557915340,475597.00
05/15/2019 06:15,2,0.000,ALERT,210.80,295.46,60.022,1557915303,"201051344001135","174011545737251",0.00,8.00,0,293.06,297.57,0.0,0.0,0.000,1282919.5,1282919.5,28408,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557915342,475598.00
05/15/2019 06:15,2,0.000,ALERT,211.70,296.96,60.059,1557915303,"201051344000983","174011545737251",0.00,8.50,0,294.86,298.47,0.0,0.0,0.000,1301129.1,1301129.1,20174,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557915344,475599.00
05/15/2019 06:15,2,0.000,ALERT,211.48,295.16,60.028,1557915303,"201051344001203","174011545737251",0.00,8.00,0,293.06,298.77,0.0,0.0,0.000,1290681.0,1290681.0,28473,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557915346,475600.00
05/15/2019 06:15,2,0.000,ALERT,211.25,295.76,60.033,1557915303,"201051344001230","174011545737251",0.00,8.00,0,293.66,297.26,0.0,0.0,0.000,1286583.5,1286583.5,28305,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557915347,475601.00
05/15/2019 06:15,2,0.000,ALERT,211.03,295.16,59.996,1557915303,"201051344000646","174011545737251",0.00,8.00,0,292.76,296.96,0.0,0.0,0.000,1280304.5,1280304.5,28443,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557915349,475602.00
05/15/2019 06:15,2,0.000,ALERT,211.70,296.06,60.043,1557915303,"201051344000867","174011545737251",0.00,9.00,0,294.56,298.47,0.0,0.0,0.000,1278260.9,1278260.9,52374,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557915351,475603.00
05/15/2019 06:15,2,0.000,ALERT,212.38,296.36,60.033,1557915303,"201051344000633","174011545737251",0.00,8.00,0,292.76,297.87,0.0,0.0,0.000,1275613.3,1275613.3,52470,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557915353,475604.00
05/15/2019 06:15,2,0.000,ALERT,211.03,295.46,60.006,1557915303,"201051344000955","174011545737251",0.00,8.50,0,293.36,296.96,0.0,0.0,0.000,1300532.4,1300532.4,28455,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557915355,475605.00
05/15/2019 06:15,2,0.000,ALERT,211.93,296.06,60.033,1557915303,"201051344000648","174011545737251",0.00,7.70,0,293.96,298.17,0.0,0.0,0.000,1290606.0,1290606.0,51918,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557915357,475606.00
05/15/2019 06:15,2,0.000,ALERT,212.16,296.66,60.033,1557915303,"201051344000645","174011545737251",0.00,9.00,0,294.56,298.47,0.0,0.0,0.000,1295676.5,1295676.5,51887,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557915359,475607.00
05/15/2019 06:15,2,0.000,ALERT,211.70,297.26,60.038,1557915303,"201051344000569","174011545737251",0.00,8.50,0,295.46,299.07,0.0,0.0,0.000,1311998.8,1311998.8,20090,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557915360,475608.00
05/15/2019 06:15,2,0.000,ALERT,212.16,296.36,60.022,1557915303,"179051228000119","174011545737251",0.00,10.00,0,292.76,297.87,0.0,0.0,0.000,98802.4,98802.4,20222,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557915362,475609.00
05/15/2019 06:30,2,0.174,ALERT,211.70,297.57,60.043,1557916204,"201051344000579","174011545737251",20.26,8.50,0,294.56,299.67,3.6,1.5,0.000,1312035.8,1312035.8,20541,0,0,0,L,1122011218,1,120.65,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1557916206,475610.00
05/15/2019 06:30,2,0.137,ALERT,211.25,295.16,60.033,1557916204,"201051344001025","174011545737251",21.55,7.70,0,292.76,298.17,3.0,1.0,0.000,1294883.2,1294883.2,28472,0,0,0,L,1122011218,1,120.88,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1557916208,475611.00
05/15/2019 06:30,2,0.184,ALERT,211.48,295.46,60.070,1557916204,"201051344001093","174011545737251",19.68,9.00,0,293.06,297.57,3.7,1.6,0.000,1278289.9,1278289.9,28520,0,0,0,L,1122011218,1,121.33,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1557916209,475612.00
05/15/2019 06:30,2,0.141,ALERT,211.48,296.96,60.038,1557916204,"201051344000458","174011545737251",20.12,9.30,0,293.96,299.67,2.9,0.9,0.000,1294731.6,1294731.6,20299,0,0,0,L,1122011218,1,120.65,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1557916211,475613.00
05/15/2019 06:30,2,0.160,ALERT,211.25,296.06,60.001,1557916204,"201051344000890","174011545737251",20.95,9.00,0,293.66,298.47,3.4,1.4,0.000,1293131.8,1293131.8,28430,0,0,0,L,1122011218,1,121.33,120.42,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1557916213,475614.00
05/15/2019 06:30,2,0.109,ALERT,211.48,296.66,60.033,1557916204,"201051344000988","174011545737251",17.55,8.50,0,291.55,298.47,1.9,0.0,0.000,996045.5,996045.5,20638,0,0,0,L,1122011218,1,120.42,121.78,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557916215,475615.00
05/15/2019 06:30,2,0.146,ALERT,211.93,296.66,60.012,1557916204,"201051344000582","174011545737251",20.93,7.70,0,293.96,298.47,3.1,1.1,0.000,1271641.2,1271641.2,28407,0,0,0,L,1122011218,1,121.33,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1557916217,475616.00
05/15/2019 06:30,2,0.141,ALERT,211.70,297.26,60.033,1557916204,"201051344000868","174011545737251",19.84,8.00,0,294.86,299.67,2.8,0.8,0.000,1280163.4,1280163.4,52342,0,0,0,L,1122011218,1,120.42,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1557916219,475617.00
05/15/2019 06:30,2,0.146,ALERT,211.93,296.96,60.070,1557916204,"201051344000576","174011545737251",19.60,8.00,0,294.26,299.07,2.9,0.9,0.000,1297958.1,1297958.1,24393,0,0,0,L,1122011218,1,120.88,121.55,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557916221,475618.00
05/15/2019 06:30,2,0.129,ALERT,211.48,296.66,59.996,1557916204,"201051344001158","174011545737251",20.32,7.70,0,293.66,298.47,2.7,0.7,0.000,1274717.4,1274717.4,20606,0,0,0,L,1122011218,1,120.42,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1557916222,475619.00
05/15/2019 06:30,2,0.139,ALERT,211.48,295.16,60.075,1557916204,"201051344000917","174011545737251",19.86,9.30,0,291.85,297.26,2.8,0.8,0.000,1288176.5,1288176.5,28327,0,0,0,L,1122011218,1,121.10,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1557916224,475620.00
05/15/2019 06:30,2,0.180,ALERT,211.70,295.16,60.033,1557916204,"201051344000417","174011545737251",17.45,8.50,0,292.76,297.26,3.2,1.2,0.000,1030776.9,1030776.9,28488,0,0,0,L,1122011218,1,121.10,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1557916226,475621.00
05/15/2019 06:30,2,0.131,ALERT,211.70,295.46,60.017,1557916204,"201051344000685","174011545737251",20.44,8.50,0,293.06,297.57,2.8,0.7,0.000,1294589.5,1294589.5,28491,0,0,0,L,1122011218,1,122.01,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1557916228,475622.00
05/15/2019 06:30,2,0.158,ALERT,211.48,294.86,60.049,1557916204,"201051344000651","174011545737251",20.93,7.30,0,292.76,297.26,3.4,1.3,0.000,1287763.9,1287763.9,28456,0,0,0,L,1122011218,1,121.55,120.65,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1557916230,475623.00
05/15/2019 06:30,2,0.143,ALERT,211.48,297.57,59.996,1557916204,"201051344000594","174011545737251",20.89,8.50,0,294.26,299.07,3.0,1.0,0.000,1299730.5,1299730.5,52337,0,0,0,L,1122011218,1,120.65,121.10,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557916232,475624.00
05/15/2019 06:30,2,0.164,ALERT,211.93,296.96,60.028,1557916204,"201051344000469","174011545737251",21.11,7.70,0,293.66,298.47,3.5,1.5,0.000,1279841.8,1279841.8,20582,0,0,0,L,1122011218,1,120.42,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1557916233,475625.00
05/15/2019 06:30,2,0.146,ALERT,211.48,295.76,60.022,1557916204,"201051344000585","174011545737251",20.61,8.50,0,293.06,297.87,3.1,1.0,0.000,1301369.5,1301369.5,28517,0,0,0,L,1122011218,1,120.88,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1557916235,475626.00
05/15/2019 06:30,2,0.133,ALERT,212.38,296.96,60.054,1557916204,"201051344000853","174011545737251",19.22,8.00,0,294.56,299.07,2.6,0.6,0.000,1303170.9,1303170.9,20182,0,0,0,L,1122011218,1,121.33,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1557916237,475627.00
05/15/2019 06:30,2,0.127,ALERT,211.48,295.76,60.033,1557916204,"201051344001145","174011545737251",20.50,8.00,0,293.96,298.47,2.7,0.6,0.000,1302847.5,1302847.5,28435,0,0,0,L,1122011218,1,121.33,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1557916239,475628.00
05/15/2019 06:30,2,0.158,ALERT,211.48,295.76,60.070,1557916204,"201051344000438","174011545737251",20.61,8.00,0,293.96,297.87,3.3,1.3,0.000,1296041.5,1296041.5,28462,0,0,0,L,1122011218,1,121.55,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1557916241,475629.00
05/15/2019 06:30,2,0.146,ALERT,211.25,295.76,60.017,1557916204,"201051344001135","174011545737251",21.01,8.00,0,293.36,298.17,3.1,1.1,0.000,1282919.6,1282919.6,28410,0,0,0,L,1122011218,1,121.10,120.88,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557916243,475630.00
05/15/2019 06:30,2,0.139,ALERT,211.70,296.96,60.012,1557916204,"201051344000983","174011545737251",19.94,8.50,0,294.86,299.37,2.8,0.8,0.000,1301129.1,1301129.1,20176,0,0,0,L,1122011218,1,120.88,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1557916244,475631.00
05/15/2019 06:30,2,0.145,ALERT,211.48,295.46,60.022,1557916204,"201051344001203","174011545737251",20.12,8.00,0,293.36,299.37,3.0,1.0,0.000,1290681.1,1290681.1,28475,0,0,0,L,1122011218,1,121.78,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1557916246,475632.00
05/15/2019 06:30,2,0.145,ALERT,211.25,295.76,60.022,1557916204,"201051344001230","174011545737251",18.47,8.00,0,293.96,297.87,2.7,0.7,0.000,1286583.5,1286583.5,28307,0,0,0,L,1122011218,1,121.33,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1557916248,475633.00
05/15/2019 06:30,2,0.135,ALERT,211.03,295.46,59.980,1557916204,"201051344000646","174011545737251",20.18,8.00,0,292.46,297.57,2.8,0.8,0.000,1280304.5,1280304.5,28445,0,0,0,L,1122011218,1,121.33,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1557916250,475634.00
05/15/2019 06:30,2,0.133,ALERT,211.93,296.66,60.022,1557916204,"201051344000867","174011545737251",20.02,9.00,0,293.96,299.07,2.7,0.7,0.000,1278260.9,1278260.9,52376,0,0,0,L,1122011218,1,121.10,121.55,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557916252,475635.00
05/15/2019 06:30,2,0.139,ALERT,212.38,296.36,60.022,1557916204,"201051344000633","174011545737251",19.64,8.00,0,292.76,298.17,2.8,0.8,0.000,1275613.3,1275613.3,52472,0,0,0,L,1122011218,1,121.33,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1557916254,475636.00
05/15/2019 06:30,2,0.160,ALERT,211.25,295.46,60.017,1557916204,"201051344000955","174011545737251",19.82,8.50,0,293.66,297.57,3.2,1.2,0.000,1300532.5,1300532.5,28457,0,0,0,L,1122011218,1,120.65,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1557916256,475637.00
05/15/2019 06:30,2,0.148,ALERT,211.93,296.06,60.022,1557916204,"201051344000648","174011545737251",19.56,7.70,0,294.26,298.77,2.9,0.9,0.000,1290606.0,1290606.0,51920,0,0,0,L,1122011218,1,120.42,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1557916258,475638.00
05/15/2019 06:30,2,0.121,ALERT,212.16,296.66,60.012,1557916204,"201051344000645","174011545737251",20.24,9.00,0,294.86,298.47,2.5,0.5,0.000,1295676.5,1295676.5,51889,0,0,0,L,1122011218,1,121.33,121.78,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557916259,475639.00
05/15/2019 06:30,2,0.137,ALERT,211.70,297.57,60.017,1557916204,"201051344000569","174011545737251",19.44,8.50,0,295.46,299.67,2.7,0.7,0.000,1311998.8,1311998.8,20092,0,0,0,L,1122011218,1,120.42,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1557916261,475640.00
05/15/2019 06:30,2,0.207,ALERT,211.93,296.36,60.012,1557916204,"179051228000119","174011545737251",17.08,10.00,0,293.36,298.17,3.6,1.5,0.000,98802.6,98802.6,20224,0,0,0,L,46974696,1,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557916263,475641.00
