ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/15/2019 06:45,2,0.199,ALERT,211.25,328.52,60.001,1557917104,"201051344000579","174011545737251",26.40,9.00,0,295.76,336.04,5.4,3.3,0.000,1312036.4,1312036.4,20543,0,0,0,L,1122011218,1,120.42,121.10,0002,5,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917106,475642.00
05/15/2019 06:45,2,0.172,ALERT,211.03,329.73,59.964,1557917104,"201051344001025","174011545737251",26.60,8.00,0,293.36,338.44,4.6,2.5,0.000,1294883.6,1294883.6,28474,0,0,0,L,1122011218,1,120.88,120.88,0002,5,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917108,475643.00
05/15/2019 06:45,2,0.207,ALERT,211.25,328.82,59.996,1557917104,"201051344001093","174011545737251",25.82,9.30,0,293.66,333.03,5.5,3.3,0.000,1278290.4,1278290.4,28522,0,0,0,L,1122011218,1,121.10,120.65,0002,8,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917110,475644.00
05/15/2019 06:45,2,0.189,ALERT,210.80,307.48,59.996,1557917104,"201051344000458","174011545737251",22.84,9.30,0,294.86,333.03,4.4,2.3,0.000,1294732.0,1294732.0,20301,0,0,0,L,1122011218,1,120.42,121.10,0002,6,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917112,475645.00
05/15/2019 06:45,2,0.197,ALERT,211.25,339.65,59.990,1557917104,"201051344000890","174011545737251",26.48,9.30,0,294.26,344.15,5.3,3.2,0.000,1293132.3,1293132.3,28432,0,0,0,L,1122011218,1,121.33,120.20,0002,8,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917114,475646.00
05/15/2019 06:45,2,0.146,ACTIVE,210.80,296.36,59.996,1557917104,"201051344000988","174011545737251",18.45,8.50,0,292.46,299.07,2.7,0.7,0.000,996045.5,996045.5,20640,0,0,0,L,1122011218,1,119.97,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917115,475647.00
05/15/2019 06:45,2,0.166,ALERT,211.70,341.15,59.953,1557917104,"201051344000582","174011545737251",27.39,8.00,0,294.86,341.75,4.7,2.6,0.000,1271641.6,1271641.6,28409,0,0,0,L,1122011218,1,121.33,121.10,0002,6,0,0,0,0,0,0,3,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917116,475648.00
05/15/2019 06:45,2,0.182,ALERT,211.03,331.53,59.985,1557917104,"201051344000868","174011545737251",24.37,8.50,0,295.46,334.84,4.5,2.4,0.000,1280163.8,1280163.8,52344,0,0,0,L,1122011218,1,120.20,121.33,0002,5,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917118,475649.00
05/15/2019 06:45,2,0.186,ALERT,211.70,321.61,59.996,1557917104,"201051344000576","174011545737251",24.21,8.00,0,294.86,333.33,4.6,2.5,0.000,1297958.5,1297958.5,24395,0,0,0,L,1122011218,1,120.65,121.33,0002,5,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917120,475650.00
05/15/2019 06:45,2,0.180,ALERT,211.03,319.81,59.990,1557917104,"201051344001158","174011545737251",23.02,7.70,0,294.26,332.43,4.2,2.1,0.000,1274717.6,1274717.6,20608,0,0,0,L,1122011218,1,120.20,120.88,0002,7,0,0,0,0,0,0,3,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917122,475651.00
05/15/2019 06:45,2,0.189,ALERT,211.25,331.23,60.022,1557917104,"201051344000917","174011545737251",23.62,9.70,0,292.46,336.64,4.6,2.5,0.000,1288176.8,1288176.8,28329,0,0,0,L,1122011218,1,120.88,121.10,0002,6,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917124,475652.00
05/15/2019 06:45,2,0.184,ACTIVE,211.25,295.16,59.990,1557917104,"201051344000417","174011545737251",19.70,8.50,0,293.36,312.29,3.7,1.6,0.000,1030777.2,1030777.2,28490,0,0,0,L,1122011218,1,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917125,475653.00
05/15/2019 06:45,2,0.191,ALERT,211.48,333.03,59.996,1557917104,"201051344000685","174011545737251",23.52,9.00,0,293.66,334.24,4.6,2.5,0.000,1294589.8,1294589.8,28493,0,0,0,L,1122011218,1,122.01,120.65,0002,6,0,0,0,0,0,0,3,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917126,475654.00
05/15/2019 06:45,2,0.219,ALERT,211.25,339.34,60.001,1557917104,"201051344000651","174011545737251",23.44,7.70,0,292.76,340.25,5.2,3.1,0.000,1287764.4,1287764.4,28458,0,0,0,L,1122011218,1,121.55,120.42,0002,6,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917128,475655.00
05/15/2019 06:45,2,0.168,ALERT,210.80,346.86,59.996,1557917104,"201051344000594","174011545737251",27.85,9.00,0,294.56,347.46,4.8,2.7,0.000,1299730.8,1299730.8,52339,0,0,0,L,1122011218,1,120.42,120.88,0002,6,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917130,475656.00
05/15/2019 06:45,2,0.186,ALERT,211.25,342.05,60.006,1557917104,"201051344000469","174011545737251",27.47,7.70,0,293.96,342.35,5.2,3.1,0.000,1279842.3,1279842.3,20584,0,0,0,L,1122011218,1,119.97,121.55,0002,5,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917132,475657.00
05/15/2019 06:45,2,0.207,ALERT,211.48,333.33,60.001,1557917104,"201051344000585","174011545737251",24.25,9.00,0,293.36,347.46,5.1,3.0,0.000,1301369.9,1301369.9,28519,0,0,0,L,1122011218,1,120.88,121.33,0002,5,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917134,475658.00
05/15/2019 06:45,2,0.164,ALERT,211.93,346.86,60.017,1557917104,"201051344000853","174011545737251",26.90,8.50,0,294.86,347.76,4.5,2.4,0.000,1303171.2,1303171.2,20184,0,0,0,L,1122011218,1,121.10,121.55,0002,8,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917136,475659.00
05/15/2019 06:45,2,0.178,ALERT,211.70,345.66,60.012,1557917104,"201051344001145","174011545737251",24.67,8.50,0,293.96,346.56,4.5,2.4,0.000,1302847.8,1302847.8,28437,0,0,0,L,1122011218,1,121.33,120.65,0002,8,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917137,475660.00
05/15/2019 06:45,2,0.215,ALERT,211.25,333.33,60.012,1557917104,"201051344000438","174011545737251",24.67,8.50,0,293.96,346.86,5.4,3.3,0.004,1296042.0,1296042.0,28464,0,0,0,L,1122011218,1,121.55,120.88,0002,8,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917139,475661.00
05/15/2019 06:45,2,0.188,ALERT,211.03,331.23,59.990,1557917104,"201051344001135","174011545737251",26.40,9.00,0,293.96,344.76,5.0,2.9,0.004,1282920.0,1282920.0,28412,0,0,0,L,1122011218,1,121.10,120.65,0002,8,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917141,475662.00
05/15/2019 06:45,2,0.184,ALERT,211.25,341.75,60.059,1557917104,"201051344000983","174011545737251",25.70,8.50,0,295.16,342.65,4.8,2.7,0.000,1301129.5,1301129.5,20178,0,0,0,L,1122011218,1,120.42,121.10,0002,8,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917143,475663.00
05/15/2019 06:45,2,0.205,ALERT,211.25,333.03,60.006,1557917104,"201051344001203","174011545737251",23.50,8.50,0,293.66,347.46,4.9,2.8,0.000,1290681.5,1290681.5,28477,0,0,0,L,1122011218,1,121.55,120.42,0002,6,0,0,0,0,0,0,3,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917145,475664.00
05/15/2019 06:45,2,0.195,ALERT,211.03,331.83,60.006,1557917104,"201051344001230","174011545737251",23.95,8.50,0,294.26,344.15,4.8,2.7,0.000,1286583.8,1286583.8,28309,0,0,0,L,1122011218,1,121.33,120.42,0002,6,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917147,475665.00
05/15/2019 06:45,2,0.205,ALERT,210.80,333.03,60.012,1557917104,"201051344000646","174011545737251",24.99,8.50,0,293.06,346.26,5.2,3.1,0.004,1280304.9,1280304.9,28447,0,0,0,L,1122011218,1,121.33,120.42,0002,6,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917148,475666.00
05/15/2019 06:45,2,0.182,ALERT,211.70,341.15,59.996,1557917104,"201051344000867","174011545737251",26.44,9.00,0,294.26,342.35,4.9,2.8,0.000,1278261.2,1278261.2,52378,0,0,0,L,1122011218,1,121.10,121.10,0002,7,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917150,475667.00
05/15/2019 06:45,2,0.205,ALERT,211.93,340.25,60.012,1557917104,"201051344000633","174011545737251",24.95,8.50,0,293.06,340.85,5.2,3.1,0.000,1275613.6,1275613.6,52474,0,0,0,L,1122011218,1,121.33,121.55,0002,8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917152,475668.00
05/15/2019 06:45,2,0.232,ALERT,210.80,332.73,60.006,1557917104,"201051344000955","174011545737251",24.63,9.00,0,293.96,346.26,5.8,3.7,0.004,1300533.0,1300533.0,28459,0,0,0,L,1122011218,1,120.65,120.65,0002,7,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917154,475669.00
05/15/2019 06:45,2,0.215,ALERT,211.48,333.33,60.017,1557917104,"201051344000648","174011545737251",24.33,8.00,0,294.26,349.26,5.3,3.2,0.004,1290606.4,1290606.4,51922,0,0,0,L,1122011218,1,120.20,121.55,0002,5,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917156,475670.00
05/15/2019 06:45,2,0.186,ALERT,211.70,333.63,60.012,1557917104,"201051344000645","174011545737251",25.37,9.00,0,294.86,346.86,4.8,2.7,0.004,1295676.8,1295676.8,51891,0,0,0,L,1122011218,1,121.10,121.33,0002,6,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917158,475671.00
05/15/2019 06:45,2,0.182,ALERT,211.48,333.33,60.028,1557917104,"201051344000569","174011545737251",27.43,9.00,0,295.46,350.17,5.1,3.0,0.004,1311999.2,1311999.2,20094,0,0,0,L,1122011218,1,120.20,121.33,0002,6,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917160,475672.00
05/15/2019 06:45,2,0.244,ACTIVE,211.70,334.24,59.996,1557917104,"179051228000119","174011545737251",26.48,10.00,0,293.06,335.74,6.5,4.4,0.000,98803.2,98803.2,20226,0,0,0,L,46974696,1,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557917161,475673.00
05/15/2019 07:00,2,0.271,ALERT,211.03,332.43,60.033,1557918004,"201051344000579","174011545737251",28.33,9.70,0,295.16,351.07,7.8,5.6,0.018,1312037.5,1312037.5,20545,0,0,0,L,1122011218,1,120.20,120.88,0002,6,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918007,475674.00
05/15/2019 07:00,2,0.238,ACTIVE,210.80,331.53,59.996,1557918004,"201051344001025","174011545737251",28.13,9.00,0,293.36,354.07,6.8,4.7,0.018,1294884.5,1294884.5,28476,0,0,0,L,1122011218,1,120.65,120.42,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918008,475675.00
05/15/2019 07:00,2,0.273,ACTIVE,210.80,332.73,60.028,1557918004,"201051344001093","174011545737251",27.99,10.00,0,293.66,360.08,7.8,5.6,0.013,1278291.6,1278291.6,28524,0,0,0,L,1122011218,1,120.88,120.42,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918008,475676.00
05/15/2019 07:00,2,0.246,ACTIVE,211.03,331.83,60.049,1557918004,"201051344000458","174011545737251",27.53,10.30,0,294.86,355.28,6.9,4.7,0.018,1294732.9,1294732.9,20303,0,0,0,L,1122011218,1,120.42,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918009,475677.00
05/15/2019 07:00,2,0.262,ACTIVE,210.80,332.13,60.038,1557918004,"201051344000890","174011545737251",28.21,10.00,0,294.26,340.55,7.5,5.4,0.018,1293133.3,1293133.3,28434,0,0,0,L,1122011218,1,121.10,119.97,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918010,475678.00
05/15/2019 07:00,2,0.207,ALERT,210.80,333.33,60.001,1557918004,"201051344000988","174011545737251",18.77,9.30,0,292.16,360.08,4.0,1.9,0.013,996045.9,996045.9,20641,0,0,0,L,1122011218,1,119.97,121.10,0002,6,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918012,475679.00
05/15/2019 07:00,2,0.246,ACTIVE,211.25,332.73,60.043,1557918004,"201051344000582","174011545737251",27.21,9.00,0,294.86,358.58,6.8,4.7,0.018,1271642.6,1271642.6,28411,0,0,0,L,1122011218,1,121.10,120.65,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918013,475680.00
05/15/2019 07:00,2,0.238,ACTIVE,210.80,332.73,60.038,1557918004,"201051344000868","174011545737251",27.47,9.00,0,294.26,348.66,6.7,4.5,0.013,1280164.7,1280164.7,52346,0,0,0,L,1122011218,1,119.97,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918014,475681.00
05/15/2019 07:00,2,0.254,ACTIVE,211.48,333.93,60.059,1557918004,"201051344000576","174011545737251",26.72,9.00,0,293.96,357.68,6.9,4.7,0.013,1297959.4,1297959.4,24397,0,0,0,L,1122011218,1,120.42,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918015,475682.00
05/15/2019 07:00,2,0.227,ALERT,211.03,333.03,60.033,1557918004,"201051344001158","174011545737251",27.87,9.00,0,293.66,359.48,6.4,4.3,0.018,1274718.5,1274718.5,20610,0,0,0,L,1122011218,1,119.97,120.88,0002,8,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918017,475683.00
05/15/2019 07:00,2,0.242,ACTIVE,211.25,333.33,60.038,1557918004,"201051344000917","174011545737251",27.71,10.30,0,292.46,358.28,6.8,4.7,0.018,1288177.7,1288177.7,28331,0,0,0,L,1122011218,1,120.88,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918018,475684.00
05/15/2019 07:00,2,0.188,ACTIVE,210.80,295.16,60.033,1557918004,"201051344000417","174011545737251",20.85,9.00,0,292.76,314.40,4.0,1.9,0.000,1030777.7,1030777.7,28491,0,0,0,L,1122011218,1,120.65,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918019,475685.00
05/15/2019 07:00,2,0.236,ALERT,211.03,333.63,60.012,1557918004,"201051344000685","174011545737251",28.03,9.70,0,293.66,363.69,6.7,4.6,0.013,1294590.7,1294590.7,28495,0,0,0,L,1122011218,1,121.78,120.42,0002,7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918021,475686.00
05/15/2019 07:00,2,0.260,ACTIVE,210.80,332.73,60.028,1557918004,"201051344000651","174011545737251",27.61,8.50,0,293.06,360.08,7.3,5.1,0.018,1287765.4,1287765.4,28460,0,0,0,L,1122011218,1,121.33,120.20,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918022,475687.00
05/15/2019 07:00,2,0.250,ACTIVE,210.57,331.53,60.033,1557918004,"201051344000594","174011545737251",27.79,9.70,0,293.96,351.67,7.0,4.9,0.018,1299731.8,1299731.8,52341,0,0,0,L,1122011218,1,119.97,120.65,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918023,475688.00
05/15/2019 07:00,2,0.248,ACTIVE,211.03,332.43,60.043,1557918004,"201051344000469","174011545737251",29.02,8.50,0,293.36,354.37,7.4,5.2,0.018,1279843.3,1279843.3,20586,0,0,0,L,1122011218,1,119.75,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918023,475689.00
05/15/2019 07:00,2,0.252,ACTIVE,211.03,333.03,60.038,1557918004,"201051344000585","174011545737251",28.61,9.70,0,293.96,338.74,7.3,5.2,0.018,1301370.9,1301370.9,28521,0,0,0,L,1122011218,1,120.65,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918024,475690.00
05/15/2019 07:00,2,0.236,ALERT,211.48,333.63,60.038,1557918004,"201051344000853","174011545737251",27.67,9.30,0,294.26,358.88,6.7,4.5,0.018,1303172.0,1303172.0,20186,0,0,0,L,1122011218,1,120.65,121.33,0002,9,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918026,475691.00
05/15/2019 07:00,2,0.227,ACTIVE,211.03,332.43,60.022,1557918004,"201051344001145","174011545737251",28.53,9.30,0,294.26,353.77,6.6,4.4,0.018,1302848.6,1302848.6,28439,0,0,0,L,1122011218,1,120.88,120.42,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918027,475692.00
05/15/2019 07:00,2,0.266,ACTIVE,211.03,332.43,60.038,1557918004,"201051344000438","174011545737251",27.77,9.30,0,293.96,361.29,7.5,5.3,0.018,1296043.0,1296043.0,28466,0,0,0,L,1122011218,1,121.33,120.65,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918028,475693.00
05/15/2019 07:00,2,0.246,ACTIVE,210.57,331.23,60.033,1557918004,"201051344001135","174011545737251",28.78,9.30,0,294.26,336.34,7.2,5.0,0.022,1282920.9,1282920.9,28414,0,0,0,L,1122011218,1,120.88,120.42,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918029,475694.00
05/15/2019 07:00,2,0.240,ALERT,210.80,332.13,60.028,1557918004,"201051344000983","174011545737251",28.21,9.30,0,294.56,344.15,6.9,4.7,0.018,1301130.4,1301130.4,20180,0,0,0,L,1122011218,1,120.20,120.88,0002,9,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918031,475695.00
05/15/2019 07:00,2,0.248,ACTIVE,211.03,332.43,60.033,1557918004,"201051344001203","174011545737251",28.25,9.30,0,293.96,363.09,7.1,4.9,0.013,1290682.4,1290682.4,28479,0,0,0,L,1122011218,1,121.55,120.20,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918032,475696.00
05/15/2019 07:00,2,0.254,ALERT,210.80,331.53,60.038,1557918004,"201051344001230","174011545737251",27.37,9.70,0,294.26,357.38,7.1,4.9,0.018,1286584.7,1286584.7,28311,0,0,0,L,1122011218,1,121.10,119.97,0002,7,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918034,475697.00
05/15/2019 07:00,2,0.250,ACTIVE,210.57,332.13,59.990,1557918004,"201051344000646","174011545737251",27.99,9.30,0,293.36,360.08,7.1,4.9,0.018,1280305.9,1280305.9,28449,0,0,0,L,1122011218,1,121.10,120.20,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918035,475698.00
05/15/2019 07:00,2,0.242,ACTIVE,211.03,331.83,60.033,1557918004,"201051344000867","174011545737251",28.17,9.70,0,294.26,359.18,7.0,4.8,0.013,1278262.1,1278262.1,52380,0,0,0,L,1122011218,1,120.42,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918036,475699.00
05/15/2019 07:00,2,0.256,ALERT,211.48,334.24,60.038,1557918004,"201051344000633","174011545737251",27.77,9.30,0,292.76,354.67,7.2,5.0,0.018,1275614.6,1275614.6,52476,0,0,0,L,1122011218,1,120.65,121.33,0002,9,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918038,475700.00
05/15/2019 07:00,2,0.271,ACTIVE,210.35,331.53,60.033,1557918004,"201051344000955","174011545737251",28.75,9.70,0,293.96,360.38,8.0,5.8,0.022,1300534.1,1300534.1,28461,0,0,0,L,1122011218,1,120.42,120.42,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918039,475701.00
05/15/2019 07:00,2,0.256,ACTIVE,210.80,332.43,60.075,1557918004,"201051344000648","174011545737251",27.85,8.50,0,293.96,356.48,7.2,5.0,0.018,1290607.4,1290607.4,51924,0,0,0,L,1122011218,1,119.75,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918040,475702.00
05/15/2019 07:00,2,0.225,ACTIVE,211.25,332.73,60.043,1557918004,"201051344000645","174011545737251",28.69,9.70,0,294.26,361.29,6.5,4.4,0.022,1295677.6,1295677.6,51893,0,0,0,L,1122011218,1,120.65,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918040,475703.00
05/15/2019 07:00,2,0.248,ACTIVE,210.80,332.43,60.033,1557918004,"201051344000569","174011545737251",27.93,9.70,0,295.16,349.56,7.0,4.9,0.018,1312000.1,1312000.1,20096,0,0,0,L,1122011218,1,119.75,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918042,475704.00
05/15/2019 07:00,2,0.293,ALERT,211.03,335.74,60.043,1557918004,"179051228000119","174011545737251",28.75,11.00,0,293.06,348.96,8.6,6.4,0.013,98804.5,98804.5,20227,0,0,0,L,46974696,1,120.20,121.55,0000,8,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918044,475705.00
05/15/2019 07:15,2,0.275,ACTIVE,212.16,333.63,60.001,1557918905,"201051344000579","174011545737251",28.29,10.30,0,327.02,338.74,8.0,5.7,0.018,1312039.0,1312039.0,20547,0,0,0,L,1122011218,1,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918906,475706.00
05/15/2019 07:15,2,0.240,ACTIVE,212.61,333.03,59.985,1557918905,"201051344001025","174011545737251",28.73,9.70,0,327.02,339.34,7.0,4.8,0.022,1294885.8,1294885.8,28477,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918907,475707.00
05/15/2019 07:15,2,0.271,ACTIVE,212.61,334.84,60.012,1557918905,"201051344001093","174011545737251",28.31,10.30,0,327.02,339.04,7.8,5.6,0.013,1278293.1,1278293.1,28525,0,0,0,L,1122011218,1,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918908,475708.00
05/15/2019 07:15,2,0.242,ACTIVE,212.16,333.03,60.006,1557918905,"201051344000458","174011545737251",28.39,10.70,0,326.72,339.04,7.0,4.8,0.022,1294734.2,1294734.2,20304,0,0,0,L,1122011218,1,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918909,475709.00
05/15/2019 07:15,2,0.260,ACTIVE,212.61,334.24,60.006,1557918905,"201051344000890","174011545737251",28.21,10.30,0,326.42,339.34,7.5,5.3,0.018,1293134.8,1293134.8,28435,0,0,0,L,1122011218,1,122.23,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918910,475710.00
05/15/2019 07:15,2,0.217,ACTIVE,212.16,334.54,60.001,1557918905,"201051344000988","174011545737251",18.31,9.70,0,291.85,338.74,4.0,2.0,0.013,996046.4,996046.4,20643,0,0,0,L,1122011218,1,120.65,122.23,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918911,475711.00
05/15/2019 07:15,2,0.244,ACTIVE,213.06,335.14,59.969,1557918905,"201051344000582","174011545737251",27.69,9.70,0,326.12,339.04,6.9,4.8,0.022,1271643.9,1271643.9,28412,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918912,475712.00
05/15/2019 07:15,2,0.238,ACTIVE,212.16,333.63,59.980,1557918905,"201051344000868","174011545737251",27.99,9.30,0,327.02,338.14,6.8,4.6,0.013,1280165.9,1280165.9,52347,0,0,0,L,1122011218,1,120.65,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918913,475713.00
05/15/2019 07:15,2,0.250,ACTIVE,212.83,334.84,60.001,1557918905,"201051344000576","174011545737251",27.69,9.30,0,325.82,342.35,7.0,4.9,0.013,1297960.7,1297960.7,24398,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918914,475714.00
05/15/2019 07:15,2,0.229,ACTIVE,212.38,333.63,60.028,1557918905,"201051344001158","174011545737251",27.29,9.30,0,326.42,339.04,6.3,4.2,0.018,1274719.6,1274719.6,20612,0,0,0,L,1122011218,1,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918915,475715.00
05/15/2019 07:15,2,0.238,ACTIVE,212.83,335.14,59.980,1557918905,"201051344000917","174011545737251",27.47,11.00,0,326.42,339.04,6.6,4.5,0.013,1288179.0,1288179.0,28332,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918916,475716.00
05/15/2019 07:15,2,0.189,ACTIVE,212.61,297.26,59.996,1557918905,"201051344000417","174011545737251",20.73,9.30,0,293.36,305.98,4.0,1.9,0.000,1030778.2,1030778.2,28492,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918917,475717.00
05/15/2019 07:15,2,0.230,ACTIVE,212.83,335.44,60.006,1557918905,"201051344000685","174011545737251",27.59,10.30,0,326.42,339.65,6.5,4.3,0.018,1294591.9,1294591.9,28497,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918917,475718.00
05/15/2019 07:15,2,0.246,ACTIVE,212.83,335.14,60.001,1557918905,"201051344000651","174011545737251",28.11,9.30,0,327.62,339.04,7.0,4.9,0.009,1287766.8,1287766.8,28461,0,0,0,L,1122011218,1,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918918,475719.00
05/15/2019 07:15,2,0.244,ACTIVE,212.16,333.63,60.006,1557918905,"201051344000594","174011545737251",27.79,10.30,0,324.92,339.04,6.9,4.7,0.013,1299733.1,1299733.1,52342,0,0,0,L,1122011218,1,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918919,475720.00
05/15/2019 07:15,2,0.242,ACTIVE,212.38,334.54,60.012,1557918905,"201051344000469","174011545737251",28.61,9.00,0,324.02,340.55,7.1,4.9,0.013,1279844.7,1279844.7,20587,0,0,0,L,1122011218,1,120.42,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918920,475721.00
05/15/2019 07:15,2,0.244,ACTIVE,212.61,334.84,60.012,1557918905,"201051344000585","174011545737251",28.33,10.00,0,326.72,339.04,7.0,4.9,0.013,1301372.3,1301372.3,28522,0,0,0,L,1122011218,1,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918921,475722.00
05/15/2019 07:15,2,0.240,ACTIVE,212.83,335.44,60.017,1557918905,"201051344000853","174011545737251",25.86,9.70,0,328.52,339.65,6.3,4.2,0.013,1303173.3,1303173.3,20188,0,0,0,L,1122011218,1,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918922,475723.00
05/15/2019 07:15,2,0.211,ACTIVE,212.83,334.84,60.006,1557918905,"201051344001145","174011545737251",28.05,10.00,0,327.32,339.04,6.0,3.8,0.013,1302849.8,1302849.8,28440,0,0,0,L,1122011218,1,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918923,475724.00
05/15/2019 07:15,2,0.246,ACTIVE,212.61,334.84,60.012,1557918905,"201051344000438","174011545737251",27.93,10.00,0,327.92,339.04,7.0,4.8,0.009,1296044.5,1296044.5,28467,0,0,0,L,1122011218,1,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918924,475725.00
05/15/2019 07:15,2,0.234,ACTIVE,212.16,333.03,60.049,1557918905,"201051344001135","174011545737251",28.13,10.00,0,326.72,338.44,6.7,4.6,0.013,1282922.3,1282922.3,28415,0,0,0,L,1122011218,1,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918925,475726.00
05/15/2019 07:15,2,0.230,ACTIVE,212.16,333.03,60.012,1557918905,"201051344000983","174011545737251",27.65,10.00,0,325.22,338.44,6.5,4.3,0.013,1301131.6,1301131.6,20182,0,0,0,L,1122011218,1,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918926,475727.00
05/15/2019 07:15,2,0.238,ACTIVE,212.61,334.24,60.022,1557918905,"201051344001203","174011545737251",27.33,10.00,0,327.32,340.25,6.6,4.4,0.018,1290683.7,1290683.7,28480,0,0,0,L,1122011218,1,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918927,475728.00
05/15/2019 07:15,2,0.242,ACTIVE,212.38,334.24,60.006,1557918905,"201051344001230","174011545737251",25.82,10.00,0,325.22,337.84,6.3,4.2,0.013,1286586.0,1286586.0,28313,0,0,0,L,1122011218,1,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918928,475729.00
05/15/2019 07:15,2,0.232,ACTIVE,212.16,334.24,60.006,1557918905,"201051344000646","174011545737251",27.73,10.00,0,326.42,339.04,6.5,4.4,0.018,1280307.2,1280307.2,28450,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918929,475730.00
05/15/2019 07:15,2,0.229,ACTIVE,212.61,333.03,60.012,1557918905,"201051344000867","174011545737251",27.19,10.30,0,326.12,338.44,6.3,4.2,0.009,1278263.4,1278263.4,52381,0,0,0,L,1122011218,1,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918929,475731.00
05/15/2019 07:15,2,0.232,ACTIVE,212.83,336.04,60.006,1557918905,"201051344000633","174011545737251",27.87,10.00,0,325.82,341.75,6.6,4.5,0.013,1275615.9,1275615.9,52478,0,0,0,L,1122011218,1,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918930,475732.00
05/15/2019 07:15,2,0.256,ACTIVE,212.16,333.93,60.017,1557918905,"201051344000955","174011545737251",27.89,10.00,0,325.82,338.44,7.2,5.1,0.004,1300535.6,1300535.6,28462,0,0,0,L,1122011218,1,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918931,475733.00
05/15/2019 07:15,2,0.229,ACTIVE,212.38,333.63,60.001,1557918905,"201051344000648","174011545737251",28.41,9.30,0,327.92,339.04,6.6,4.4,0.013,1290608.7,1290608.7,51925,0,0,0,L,1122011218,1,120.42,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918932,475734.00
05/15/2019 07:15,2,0.215,ACTIVE,212.61,333.93,60.017,1557918905,"201051344000645","174011545737251",27.47,10.00,0,327.02,339.34,6.0,3.9,0.018,1295678.8,1295678.8,51894,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918933,475735.00
05/15/2019 07:15,2,0.227,ACTIVE,212.38,333.33,60.017,1557918905,"201051344000569","174011545737251",28.27,10.00,0,326.72,338.44,6.5,4.3,0.018,1312001.4,1312001.4,20097,0,0,0,L,1122011218,1,120.42,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918934,475736.00
05/15/2019 07:15,2,0.266,ACTIVE,212.83,337.24,60.012,1557918905,"179051228000119","174011545737251",28.90,11.70,0,304.78,366.40,7.8,5.6,0.013,98806.1,98806.1,20229,0,0,0,L,46974696,1,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557918935,475737.00
05/15/2019 07:30,2,0.385,ACTIVE,211.70,333.63,60.038,1557919805,"201051344000579","174011545737251",28.92,11.00,0,329.13,342.05,11.3,9.0,0.049,1312041.1,1312041.1,20548,0,0,0,L,1122011218,1,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919806,475738.00
05/15/2019 07:30,2,0.363,ACTIVE,211.25,333.03,60.001,1557919805,"201051344001025","174011545737251",29.06,10.30,0,328.52,341.45,10.7,8.4,0.049,1294887.7,1294887.7,28478,0,0,0,L,1122011218,1,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919807,475739.00
05/15/2019 07:30,2,0.389,ACTIVE,211.48,334.54,60.028,1557919805,"201051344001093","174011545737251",28.78,11.30,0,327.92,341.75,11.4,9.0,0.053,1278295.1,1278295.1,28526,0,0,0,L,1122011218,1,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919808,475740.00
05/15/2019 07:30,2,0.354,ACTIVE,211.70,333.93,60.028,1557919805,"201051344000458","174011545737251",28.90,11.30,0,328.82,341.45,10.4,8.1,0.040,1294736.1,1294736.1,20305,0,0,0,L,1122011218,1,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919809,475741.00
05/15/2019 07:30,2,0.387,ACTIVE,211.48,333.63,60.033,1557919805,"201051344000890","174011545737251",28.96,11.30,0,328.82,341.75,11.4,9.1,0.049,1293136.8,1293136.8,28436,0,0,0,L,1122011218,1,121.78,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919810,475742.00
05/15/2019 07:30,2,0.350,ALERT,211.70,334.54,60.033,1557919805,"201051344000988","174011545737251",18.79,10.30,0,293.36,340.55,6.7,4.5,0.035,996047.4,996047.4,20644,0,0,0,L,1122011218,1,120.20,121.55,0002,7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919812,475743.00
05/15/2019 07:30,2,0.361,ACTIVE,211.93,333.93,60.038,1557919805,"201051344000582","174011545737251",29.00,10.00,0,329.43,341.45,10.7,8.4,0.049,1271645.8,1271645.8,28413,0,0,0,L,1122011218,1,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919813,475744.00
05/15/2019 07:30,2,0.363,ACTIVE,211.93,334.24,60.028,1557919805,"201051344000868","174011545737251",28.59,9.70,0,328.22,340.85,10.5,8.2,0.049,1280167.7,1280167.7,52348,0,0,0,L,1122011218,1,120.42,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919814,475745.00
05/15/2019 07:30,2,0.355,ACTIVE,212.38,335.74,60.033,1557919805,"201051344000576","174011545737251",29.12,10.00,0,323.41,343.85,10.5,8.2,0.049,1297962.5,1297962.5,24399,0,0,0,L,1122011218,1,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919814,475746.00
05/15/2019 07:30,2,0.344,ACTIVE,211.93,334.54,60.059,1557919805,"201051344001158","174011545737251",28.98,10.00,0,328.52,341.45,10.1,7.8,0.053,1274721.3,1274721.3,20613,0,0,0,L,1122011218,1,120.42,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919815,475747.00
05/15/2019 07:30,2,0.361,ACTIVE,211.70,334.84,60.033,1557919805,"201051344000917","174011545737251",28.77,11.30,0,324.62,343.85,10.6,8.3,0.053,1288180.8,1288180.8,28333,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919816,475748.00
05/15/2019 07:30,2,0.408,ALERT,211.70,333.63,60.054,1557919805,"201051344000417","174011545737251",19.34,10.00,0,295.46,344.15,8.0,5.8,0.022,1030778.9,1030778.9,28493,0,0,0,L,1122011218,1,121.33,120.65,0002,8,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919818,475749.00
05/15/2019 07:30,2,0.359,ACTIVE,211.93,335.14,60.028,1557919805,"201051344000685","174011545737251",28.90,10.70,0,321.31,347.16,10.6,8.3,0.049,1294593.7,1294593.7,28498,0,0,0,L,1122011218,1,122.23,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919819,475750.00
05/15/2019 07:30,2,0.387,ACTIVE,211.70,334.54,60.049,1557919805,"201051344000651","174011545737251",28.25,10.00,0,328.22,343.25,11.1,8.8,0.053,1287768.7,1287768.7,28462,0,0,0,L,1122011218,1,122.01,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919820,475751.00
05/15/2019 07:30,2,0.367,ACTIVE,211.70,334.54,60.070,1557919805,"201051344000594","174011545737251",29.02,11.00,0,326.72,340.85,10.8,8.5,0.053,1299735.0,1299735.0,52343,0,0,0,L,1122011218,1,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919821,475752.00
05/15/2019 07:30,2,0.373,ACTIVE,211.93,335.14,60.038,1557919805,"201051344000469","174011545737251",28.98,9.30,0,318.91,345.36,11.0,8.7,0.057,1279846.6,1279846.6,20588,0,0,0,L,1122011218,1,120.20,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919822,475753.00
05/15/2019 07:30,2,0.389,ACTIVE,211.70,334.54,60.033,1557919805,"201051344000585","174011545737251",29.04,11.00,0,328.22,341.45,11.5,9.2,0.057,1301374.3,1301374.3,28523,0,0,0,L,1122011218,1,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919823,475754.00
05/15/2019 07:30,2,0.359,ACTIVE,212.38,336.04,60.038,1557919805,"201051344000853","174011545737251",28.88,10.00,0,321.91,346.26,10.5,8.2,0.053,1303175.1,1303175.1,20189,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919824,475755.00
05/15/2019 07:30,2,0.357,ACTIVE,211.70,334.24,60.033,1557919805,"201051344001145","174011545737251",28.92,10.30,0,320.71,346.56,10.5,8.2,0.053,1302851.5,1302851.5,28441,0,0,0,L,1122011218,1,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919825,475756.00
05/15/2019 07:30,2,0.383,ACTIVE,211.70,334.24,60.033,1557919805,"201051344000438","174011545737251",29.44,10.70,0,327.02,342.35,11.4,9.1,0.049,1296046.4,1296046.4,28468,0,0,0,L,1122011218,1,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919825,475757.00
05/15/2019 07:30,2,0.387,ACTIVE,211.25,332.73,60.033,1557919805,"201051344001135","174011545737251",28.75,10.30,0,328.22,340.85,11.3,8.9,0.057,1282924.2,1282924.2,28416,0,0,0,L,1122011218,1,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919826,475758.00
05/15/2019 07:30,2,0.359,ACTIVE,211.93,334.54,60.028,1557919805,"201051344000983","174011545737251",29.20,10.30,0,322.51,343.55,10.7,8.4,0.053,1301133.4,1301133.4,20183,0,0,0,L,1122011218,1,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919827,475759.00
05/15/2019 07:30,2,0.375,ACTIVE,211.70,333.33,60.028,1557919805,"201051344001203","174011545737251",28.80,10.70,0,325.82,344.45,10.9,8.6,0.053,1290685.6,1290685.6,28481,0,0,0,L,1122011218,1,122.01,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919828,475760.00
05/15/2019 07:30,2,0.367,ACTIVE,211.48,333.33,60.028,1557919805,"201051344001230","174011545737251",28.55,10.70,0,313.80,348.96,10.7,8.4,0.053,1286587.8,1286587.8,28314,0,0,0,L,1122011218,1,121.55,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919829,475761.00
05/15/2019 07:30,2,0.377,ACTIVE,211.25,333.93,60.033,1557919805,"201051344000646","174011545737251",29.00,10.70,0,322.21,344.15,11.1,8.8,0.062,1280309.0,1280309.0,28451,0,0,0,L,1122011218,1,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919830,475762.00
05/15/2019 07:30,2,0.363,ACTIVE,211.93,334.24,60.033,1557919805,"201051344000867","174011545737251",28.94,11.00,0,314.10,351.07,10.7,8.4,0.053,1278265.2,1278265.2,52382,0,0,0,L,1122011218,1,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919831,475763.00
05/15/2019 07:30,2,0.361,ACTIVE,212.16,335.14,60.022,1557919805,"201051344000633","174011545737251",29.56,10.30,0,306.58,357.98,10.9,8.6,0.049,1275617.7,1275617.7,52479,0,0,0,L,1122011218,1,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919832,475764.00
05/15/2019 07:30,2,0.391,ACTIVE,211.03,333.33,60.028,1557919805,"201051344000955","174011545737251",29.26,11.00,0,323.41,342.95,11.6,9.3,0.057,1300537.7,1300537.7,28463,0,0,0,L,1122011218,1,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919833,475765.00
05/15/2019 07:30,2,0.373,ACTIVE,211.93,334.54,60.054,1557919805,"201051344000648","174011545737251",28.82,9.70,0,316.20,349.26,10.9,8.6,0.053,1290610.6,1290610.6,51926,0,0,0,L,1122011218,1,120.20,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919834,475766.00
05/15/2019 07:30,2,0.363,ACTIVE,212.16,335.44,60.028,1557919805,"201051344000645","174011545737251",28.37,10.70,0,322.51,345.66,10.4,8.2,0.053,1295680.5,1295680.5,51895,0,0,0,L,1122011218,1,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919835,475767.00
05/15/2019 07:30,2,0.375,ACTIVE,211.93,334.54,60.065,1557919805,"201051344000569","174011545737251",28.61,10.30,0,326.42,341.15,10.9,8.6,0.049,1312003.3,1312003.3,20098,0,0,0,L,1122011218,1,120.20,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919836,475768.00
05/15/2019 07:30,2,0.410,ALERT,212.16,337.84,60.028,1557919805,"179051228000119","174011545737251",29.66,12.30,0,293.66,343.55,12.4,10.0,0.049,98808.3,98808.3,20230,0,0,0,L,46974696,1,120.65,122.23,0000,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557919838,475769.00
05/15/2019 07:45,2,0.430,ACTIVE,211.70,334.54,60.043,1557920704,"201051344000579","174011545737251",28.75,11.30,0,328.22,341.15,12.6,10.2,0.062,1312043.3,1312043.3,20549,0,0,0,L,1122011218,1,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920705,475770.00
05/15/2019 07:45,2,0.404,ACTIVE,211.70,333.93,60.017,1557920704,"201051344001025","174011545737251",29.32,11.00,0,326.72,340.55,12.1,9.7,0.062,1294889.8,1294889.8,28479,0,0,0,L,1122011218,1,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920706,475771.00
05/15/2019 07:45,2,0.426,ACTIVE,211.70,334.84,60.038,1557920704,"201051344001093","174011545737251",28.86,11.70,0,327.32,340.55,12.5,10.2,0.062,1278297.3,1278297.3,28527,0,0,0,L,1122011218,1,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920707,475772.00
05/15/2019 07:45,2,0.389,ACTIVE,211.70,334.24,59.985,1557920704,"201051344000458","174011545737251",29.44,11.70,0,328.22,340.55,11.6,9.3,0.057,1294738.1,1294738.1,20306,0,0,0,L,1122011218,1,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920708,475773.00
05/15/2019 07:45,2,0.424,ACTIVE,211.70,334.24,60.038,1557920704,"201051344000890","174011545737251",29.04,11.70,0,327.02,340.85,12.5,10.2,0.066,1293139.0,1293139.0,28437,0,0,0,L,1122011218,1,121.78,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920709,475774.00
05/15/2019 07:45,2,0.375,ACTIVE,211.70,334.84,60.033,1557920704,"201051344000988","174011545737251",18.87,10.70,0,326.42,341.15,7.2,5.0,0.044,996048.4,996048.4,20646,0,0,0,L,1122011218,1,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920710,475775.00
05/15/2019 07:45,2,0.408,ACTIVE,212.16,335.14,60.033,1557920704,"201051344000582","174011545737251",27.87,10.70,0,327.92,340.85,11.6,9.2,0.057,1271647.8,1271647.8,28414,0,0,0,L,1122011218,1,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920711,475776.00
05/15/2019 07:45,2,0.398,ACTIVE,211.70,334.54,60.043,1557920704,"201051344000868","174011545737251",28.63,10.30,0,328.22,341.45,11.6,9.3,0.057,1280169.7,1280169.7,52349,0,0,0,L,1122011218,1,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920712,475777.00
05/15/2019 07:45,2,0.398,ACTIVE,212.16,335.74,60.033,1557920704,"201051344000576","174011545737251",28.05,10.30,0,328.52,341.75,11.3,9.0,0.057,1297964.5,1297964.5,24400,0,0,0,L,1122011218,1,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920713,475778.00
05/15/2019 07:45,2,0.371,ACTIVE,211.70,334.24,60.022,1557920704,"201051344001158","174011545737251",29.30,10.30,0,327.92,341.75,11.1,8.7,0.062,1274723.2,1274723.2,20614,0,0,0,L,1122011218,1,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920714,475779.00
05/15/2019 07:45,2,0.389,ACTIVE,211.93,334.84,60.038,1557920704,"201051344000917","174011545737251",28.84,12.00,0,327.02,340.85,11.4,9.1,0.062,1288182.8,1288182.8,28334,0,0,0,L,1122011218,1,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920714,475780.00
05/15/2019 07:45,2,0.434,ACTIVE,211.70,333.93,60.022,1557920704,"201051344000417","174011545737251",19.08,10.70,0,326.72,340.25,8.4,6.2,0.040,1030780.3,1030780.3,28495,0,0,0,L,1122011218,1,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920715,475781.00
05/15/2019 07:45,2,0.387,ACTIVE,211.93,336.04,60.028,1557920704,"201051344000685","174011545737251",28.84,11.30,0,327.92,341.75,11.3,9.0,0.062,1294595.6,1294595.6,28499,0,0,0,L,1122011218,1,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920716,475782.00
05/15/2019 07:45,2,0.412,ACTIVE,211.93,335.44,60.028,1557920704,"201051344000651","174011545737251",28.43,10.30,0,328.52,341.45,11.9,9.6,0.062,1287770.8,1287770.8,28463,0,0,0,L,1122011218,1,122.01,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920717,475783.00
05/15/2019 07:45,2,0.395,ACTIVE,211.48,334.54,60.022,1557920704,"201051344000594","174011545737251",29.08,11.30,0,327.32,340.85,11.6,9.3,0.062,1299737.0,1299737.0,52344,0,0,0,L,1122011218,1,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920718,475784.00
05/15/2019 07:45,2,0.404,ACTIVE,211.93,335.14,60.065,1557920704,"201051344000469","174011545737251",28.61,10.00,0,327.62,341.45,11.8,9.4,0.066,1279848.7,1279848.7,20589,0,0,0,L,1122011218,1,120.20,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920719,475785.00
