ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/15/2019 07:45,2,0.418,ACTIVE,211.93,336.04,60.028,1557920704,"201051344000585","174011545737251",28.82,11.30,0,327.02,340.85,12.2,9.9,0.066,1301376.5,1301376.5,28524,0,0,0,L,1122011218,1,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920720,475786.00
05/15/2019 07:45,2,0.383,ACTIVE,212.61,336.34,60.038,1557920704,"201051344000853","174011545737251",29.02,10.70,0,330.03,342.05,11.3,9.0,0.057,1303177.0,1303177.0,20190,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920721,475787.00
05/15/2019 07:45,2,0.383,ACTIVE,212.16,334.84,60.038,1557920704,"201051344001145","174011545737251",28.88,11.00,0,328.22,341.75,11.2,8.9,0.066,1302853.5,1302853.5,28442,0,0,0,L,1122011218,1,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920722,475788.00
05/15/2019 07:45,2,0.410,ACTIVE,211.93,335.44,60.038,1557920704,"201051344000438","174011545737251",29.38,11.00,0,328.52,341.15,12.2,9.9,0.057,1296048.6,1296048.6,28469,0,0,0,L,1122011218,1,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920723,475789.00
05/15/2019 07:45,2,0.410,ACTIVE,211.48,333.93,60.033,1557920704,"201051344001135","174011545737251",29.08,11.00,0,327.62,340.25,12.1,9.8,0.066,1282926.3,1282926.3,28417,0,0,0,L,1122011218,1,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920724,475790.00
05/15/2019 07:45,2,0.389,ACTIVE,211.93,334.24,60.028,1557920704,"201051344000983","174011545737251",28.82,10.70,0,327.92,340.85,11.4,9.1,0.066,1301135.4,1301135.4,20184,0,0,0,L,1122011218,1,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920725,475791.00
05/15/2019 07:45,2,0.396,ACTIVE,212.16,334.54,60.028,1557920704,"201051344001203","174011545737251",28.98,11.00,0,327.62,341.75,11.7,9.3,0.066,1290687.6,1290687.6,28482,0,0,0,L,1122011218,1,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920726,475792.00
05/15/2019 07:45,2,0.383,ACTIVE,211.93,334.24,60.065,1557920704,"201051344001230","174011545737251",28.92,11.30,0,326.72,339.34,11.2,8.9,0.057,1286589.7,1286589.7,28315,0,0,0,L,1122011218,1,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920727,475793.00
05/15/2019 07:45,2,0.379,ACTIVE,211.48,334.54,60.028,1557920704,"201051344000646","174011545737251",30.06,11.00,0,327.02,340.25,11.6,9.3,0.057,1280311.1,1280311.1,28452,0,0,0,L,1122011218,1,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920728,475794.00
05/15/2019 07:45,2,0.387,ACTIVE,212.16,334.54,60.001,1557920704,"201051344000867","174011545737251",29.16,11.00,0,327.92,340.55,11.4,9.1,0.057,1278267.1,1278267.1,52383,0,0,0,L,1122011218,1,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920729,475795.00
05/15/2019 07:45,2,0.395,ACTIVE,212.61,336.94,60.038,1557920704,"201051344000633","174011545737251",28.82,11.00,0,327.92,343.25,11.6,9.3,0.062,1275619.8,1275619.8,52480,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920730,475796.00
05/15/2019 07:45,2,0.428,ACTIVE,211.70,335.44,60.033,1557920704,"201051344000955","174011545737251",28.78,11.30,0,326.72,339.65,12.5,10.1,0.066,1300539.9,1300539.9,28464,0,0,0,L,1122011218,1,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920731,475797.00
05/15/2019 07:45,2,0.404,ACTIVE,211.93,334.54,60.038,1557920704,"201051344000648","174011545737251",27.93,10.00,0,327.92,342.05,11.5,9.2,0.057,1290612.6,1290612.6,51927,0,0,0,L,1122011218,1,120.20,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920732,475798.00
05/15/2019 07:45,2,0.383,ACTIVE,212.16,334.24,60.028,1557920704,"201051344000645","174011545737251",28.65,11.00,0,328.82,341.15,11.2,8.8,0.057,1295682.4,1295682.4,51896,0,0,0,L,1122011218,1,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920732,475799.00
05/15/2019 07:45,2,0.391,ACTIVE,211.93,334.24,60.070,1557920704,"201051344000569","174011545737251",29.22,10.70,0,328.22,340.85,11.6,9.3,0.066,1312005.3,1312005.3,20099,0,0,0,L,1122011218,1,120.20,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920733,475800.00
05/15/2019 07:45,2,0.443,ACTIVE,212.38,337.84,60.054,1557920704,"179051228000119","174011545737251",28.98,12.70,0,329.73,346.26,13.0,10.7,0.062,98810.7,98810.7,20232,0,0,0,L,46974696,1,120.88,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557920734,475801.00
05/15/2019 08:00,2,0.637,ACTIVE,212.61,336.34,60.028,1557921604,"201051344000579","174011545737251",29.58,12.00,0,327.92,347.16,19.1,16.5,0.124,1312046.8,1312046.8,20550,0,0,0,L,1122011218,1,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921605,475802.00
05/15/2019 08:00,2,0.629,ACTIVE,212.83,336.64,60.012,1557921604,"201051344001025","174011545737251",29.58,11.30,0,327.62,347.16,18.9,16.3,0.137,1294893.2,1294893.2,28480,0,0,0,L,1122011218,1,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921606,475803.00
05/15/2019 08:00,2,0.643,ACTIVE,213.06,338.14,60.022,1557921604,"201051344001093","174011545737251",29.22,12.00,0,327.92,346.26,19.1,16.5,0.119,1278300.8,1278300.8,28528,0,0,0,L,1122011218,1,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921607,475804.00
05/15/2019 08:00,2,0.602,ACTIVE,212.61,335.74,60.017,1557921604,"201051344000458","174011545737251",29.48,12.00,0,327.62,347.46,18.0,15.4,0.119,1294741.3,1294741.3,20307,0,0,0,L,1122011218,1,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921608,475805.00
05/15/2019 08:00,2,0.639,ACTIVE,212.83,337.54,60.012,1557921604,"201051344000890","174011545737251",30.04,12.30,0,327.02,346.86,19.4,16.8,0.128,1293142.6,1293142.6,28438,0,0,0,L,1122011218,1,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921609,475806.00
05/15/2019 08:00,2,0.586,ACTIVE,212.38,336.34,60.012,1557921604,"201051344000988","174011545737251",19.50,11.00,0,326.72,345.06,11.6,9.3,0.084,996050.3,996050.3,20647,0,0,0,L,1122011218,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921610,475807.00
05/15/2019 08:00,2,0.613,ACTIVE,213.51,338.44,60.022,1557921604,"201051344000582","174011545737251",29.76,11.30,0,327.92,346.56,18.5,15.9,0.124,1271651.1,1271651.1,28415,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921611,475808.00
05/15/2019 08:00,2,0.602,ACTIVE,212.38,336.34,60.012,1557921604,"201051344000868","174011545737251",30.00,10.70,0,327.62,347.16,18.3,15.8,0.115,1280173.0,1280173.0,52350,0,0,0,L,1122011218,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921612,475809.00
05/15/2019 08:00,2,0.604,ACTIVE,213.06,338.44,59.985,1557921604,"201051344000576","174011545737251",29.50,10.70,0,327.92,348.06,18.1,15.5,0.115,1297967.7,1297967.7,24401,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921613,475810.00
05/15/2019 08:00,2,0.602,ACTIVE,212.83,337.54,60.017,1557921604,"201051344001158","174011545737251",29.10,10.70,0,327.32,346.86,17.8,15.2,0.124,1274726.4,1274726.4,20615,0,0,0,L,1122011218,1,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921614,475811.00
05/15/2019 08:00,2,0.602,ACTIVE,213.06,338.44,60.006,1557921604,"201051344000917","174011545737251",29.86,12.30,0,327.32,346.86,18.2,15.7,0.124,1288186.0,1288186.0,28335,0,0,0,L,1122011218,1,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921615,475812.00
05/15/2019 08:00,2,0.643,ACTIVE,213.06,336.34,59.996,1557921604,"201051344000417","174011545737251",19.62,11.70,0,327.32,342.35,12.8,10.4,0.080,1030782.4,1030782.4,28496,0,0,0,L,1122011218,1,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921615,475813.00
05/15/2019 08:00,2,0.604,ACTIVE,213.29,339.04,60.006,1557921604,"201051344000685","174011545737251",29.84,11.70,0,327.62,346.56,18.2,15.7,0.128,1294598.9,1294598.9,28500,0,0,0,L,1122011218,1,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921616,475814.00
05/15/2019 08:00,2,0.617,ACTIVE,213.29,338.14,60.001,1557921604,"201051344000651","174011545737251",30.16,11.00,0,329.13,346.56,18.9,16.3,0.124,1287774.2,1287774.2,28464,0,0,0,L,1122011218,1,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921617,475815.00
05/15/2019 08:00,2,0.619,ACTIVE,212.38,336.94,60.038,1557921604,"201051344000594","174011545737251",29.42,12.00,0,327.32,347.16,18.5,15.9,0.128,1299740.4,1299740.4,52345,0,0,0,L,1122011218,1,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921618,475816.00
05/15/2019 08:00,2,0.605,ACTIVE,212.83,338.74,59.996,1557921604,"201051344000469","174011545737251",30.22,10.30,0,327.32,347.46,18.6,16.0,0.119,1279852.0,1279852.0,20590,0,0,0,L,1122011218,1,120.65,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921619,475817.00
05/15/2019 08:00,2,0.637,ACTIVE,213.29,338.74,59.975,1557921604,"201051344000585","174011545737251",29.98,12.00,0,327.62,346.86,19.4,16.8,0.133,1301380.0,1301380.0,28525,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921620,475818.00
05/15/2019 08:00,2,0.596,ACTIVE,213.29,338.14,59.990,1557921604,"201051344000853","174011545737251",30.02,11.00,0,329.73,348.66,18.1,15.6,0.124,1303180.3,1303180.3,20191,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921621,475819.00
05/15/2019 08:00,2,0.605,ACTIVE,213.29,338.14,60.001,1557921604,"201051344001145","174011545737251",29.34,11.30,0,328.82,346.86,18.0,15.5,0.124,1302856.7,1302856.7,28443,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921622,475820.00
05/15/2019 08:00,2,0.635,ACTIVE,213.29,338.44,59.990,1557921604,"201051344000438","174011545737251",29.84,11.70,0,328.52,346.86,19.2,16.6,0.128,1296052.1,1296052.1,28470,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921623,475821.00
05/15/2019 08:00,2,0.631,ACTIVE,212.83,336.34,59.996,1557921604,"201051344001135","174011545737251",29.76,11.70,0,327.62,346.56,19.1,16.5,0.124,1282929.8,1282929.8,28418,0,0,0,L,1122011218,1,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921624,475822.00
05/15/2019 08:00,2,0.600,ACTIVE,212.61,336.64,59.996,1557921604,"201051344000983","174011545737251",29.74,11.00,0,327.92,347.16,18.1,15.5,0.124,1301138.7,1301138.7,20185,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921625,475823.00
05/15/2019 08:00,2,0.611,ACTIVE,213.06,338.14,59.975,1557921604,"201051344001203","174011545737251",29.92,11.70,0,328.82,347.16,18.6,16.0,0.124,1290690.9,1290690.9,28483,0,0,0,L,1122011218,1,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921626,475824.00
05/15/2019 08:00,2,0.600,ACTIVE,213.06,337.54,59.990,1557921604,"201051344001230","174011545737251",29.84,11.70,0,327.92,345.96,18.2,15.6,0.128,1286593.0,1286593.0,28316,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921627,475825.00
05/15/2019 08:00,2,0.611,ACTIVE,212.61,337.54,59.996,1557921604,"201051344000646","174011545737251",29.90,12.00,0,326.72,347.16,18.6,16.0,0.124,1280314.5,1280314.5,28453,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921627,475826.00
05/15/2019 08:00,2,0.602,ACTIVE,212.83,336.04,59.985,1557921604,"201051344000867","174011545737251",29.62,11.70,0,328.22,346.86,18.1,15.5,0.119,1278270.4,1278270.4,52384,0,0,0,L,1122011218,1,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921628,475827.00
05/15/2019 08:00,2,0.605,ACTIVE,212.83,337.84,59.975,1557921604,"201051344000633","174011545737251",29.64,11.30,0,327.02,349.26,18.2,15.6,0.124,1275623.1,1275623.1,52481,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921629,475828.00
05/15/2019 08:00,2,0.637,ACTIVE,212.38,336.64,59.990,1557921604,"201051344000955","174011545737251",29.76,12.00,0,326.72,346.26,19.3,16.7,0.128,1300543.4,1300543.4,28465,0,0,0,L,1122011218,1,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921630,475829.00
05/15/2019 08:00,2,0.602,ACTIVE,212.61,337.24,59.996,1557921604,"201051344000648","174011545737251",29.70,10.30,0,328.22,347.46,18.1,15.6,0.115,1290615.9,1290615.9,51928,0,0,0,L,1122011218,1,120.65,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921631,475830.00
05/15/2019 08:00,2,0.598,ACTIVE,212.83,336.94,59.990,1557921604,"201051344000645","174011545737251",29.26,11.30,0,327.92,347.46,17.8,15.2,0.119,1295685.6,1295685.6,51897,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921632,475831.00
05/15/2019 08:00,2,0.604,ACTIVE,212.61,336.64,59.980,1557921604,"201051344000569","174011545737251",29.82,11.30,0,328.22,347.16,18.2,15.7,0.119,1312008.6,1312008.6,20100,0,0,0,L,1122011218,1,120.65,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921633,475832.00
05/15/2019 08:00,2,0.658,ACTIVE,212.83,340.25,59.980,1557921604,"179051228000119","174011545737251",29.52,13.00,0,329.73,350.17,19.7,17.1,0.119,98814.4,98814.4,20233,0,0,0,L,46974696,1,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557921634,475833.00
05/15/2019 08:15,2,0.703,ACTIVE,212.83,338.14,60.022,1557922504,"201051344000579","174011545737251",30.59,12.70,0,327.32,350.17,21.8,19.1,0.146,1312051.3,1312051.3,20551,0,0,0,L,1122011218,1,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922505,475834.00
05/15/2019 08:15,2,0.705,ACTIVE,212.83,338.74,60.012,1557922504,"201051344001025","174011545737251",30.36,12.00,0,328.82,349.56,21.7,19.1,0.150,1294897.6,1294897.6,28481,0,0,0,L,1122011218,1,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922506,475835.00
05/15/2019 08:15,2,0.717,ACTIVE,213.06,339.34,60.012,1557922504,"201051344001093","174011545737251",30.04,12.70,0,328.52,349.56,21.9,19.2,0.146,1278305.2,1278305.2,28529,0,0,0,L,1122011218,1,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922507,475836.00
05/15/2019 08:15,2,0.682,ACTIVE,212.83,336.94,60.012,1557922504,"201051344000458","174011545737251",29.74,13.00,0,328.52,348.96,20.6,18.0,0.150,1294745.5,1294745.5,20308,0,0,0,L,1122011218,1,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922508,475837.00
05/15/2019 08:15,2,0.742,ACTIVE,212.83,338.44,60.017,1557922504,"201051344000890","174011545737251",29.88,12.70,0,326.72,348.96,22.4,19.7,0.150,1293147.1,1293147.1,28439,0,0,0,L,1122011218,1,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922509,475838.00
05/15/2019 08:15,2,0.697,ACTIVE,212.61,337.84,60.028,1557922504,"201051344000988","174011545737251",19.04,11.70,0,327.02,346.56,13.5,11.1,0.093,996052.8,996052.8,20648,0,0,0,L,1122011218,1,120.88,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922510,475839.00
05/15/2019 08:15,2,0.703,ACTIVE,213.51,339.95,60.054,1557922504,"201051344000582","174011545737251",29.88,11.70,0,329.73,349.56,21.4,18.7,0.150,1271655.4,1271655.4,28416,0,0,0,L,1122011218,1,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922511,475840.00
05/15/2019 08:15,2,0.695,ACTIVE,212.61,338.74,60.028,1557922504,"201051344000868","174011545737251",29.80,11.70,0,327.92,349.26,21.0,18.3,0.150,1280177.3,1280177.3,52351,0,0,0,L,1122011218,1,120.88,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922512,475841.00
05/15/2019 08:15,2,0.680,ACTIVE,213.29,338.74,60.022,1557922504,"201051344000576","174011545737251",29.82,11.70,0,328.82,349.86,20.5,17.9,0.146,1297971.9,1297971.9,24402,0,0,0,L,1122011218,1,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922512,475842.00
05/15/2019 08:15,2,0.691,ACTIVE,212.83,338.14,59.990,1557922504,"201051344001158","174011545737251",29.38,11.70,0,328.52,349.56,20.6,18.0,0.150,1274730.5,1274730.5,20616,0,0,0,L,1122011218,1,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922513,475843.00
05/15/2019 08:15,2,0.709,ACTIVE,213.06,339.65,60.038,1557922504,"201051344000917","174011545737251",29.28,13.00,0,328.82,348.96,21.1,18.4,0.146,1288190.2,1288190.2,28336,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922514,475844.00
05/15/2019 08:15,2,0.746,ACTIVE,213.29,337.54,60.006,1557922504,"201051344000417","174011545737251",19.70,12.00,0,328.82,344.45,14.9,12.5,0.097,1030785.3,1030785.3,28497,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922515,475845.00
05/15/2019 08:15,2,0.695,ACTIVE,213.29,340.25,60.022,1557922504,"201051344000685","174011545737251",30.45,12.30,0,328.82,349.86,21.5,18.8,0.159,1294603.1,1294603.1,28501,0,0,0,L,1122011218,1,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922516,475846.00
05/15/2019 08:15,2,0.730,ACTIVE,213.29,340.25,60.022,1557922504,"201051344000651","174011545737251",29.84,11.70,0,330.63,349.56,22.1,19.4,0.155,1287778.5,1287778.5,28465,0,0,0,L,1122011218,1,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922517,475847.00
05/15/2019 08:15,2,0.715,ACTIVE,212.38,337.54,60.012,1557922504,"201051344000594","174011545737251",29.56,12.70,0,327.02,349.26,21.4,18.7,0.150,1299744.6,1299744.6,52346,0,0,0,L,1122011218,1,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922518,475848.00
05/15/2019 08:15,2,0.707,ACTIVE,212.83,337.84,60.028,1557922504,"201051344000469","174011545737251",29.90,11.30,0,327.32,350.17,21.5,18.8,0.155,1279856.3,1279856.3,20591,0,0,0,L,1122011218,1,120.65,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922519,475849.00
05/15/2019 08:15,2,0.754,ACTIVE,213.29,340.25,60.012,1557922504,"201051344000585","174011545737251",29.80,12.70,0,329.43,349.86,22.8,20.1,0.155,1301384.5,1301384.5,28526,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922520,475850.00
05/15/2019 08:15,2,0.689,ACTIVE,213.51,339.95,60.028,1557922504,"201051344000853","174011545737251",30.00,11.70,0,330.93,350.77,21.0,18.3,0.146,1303184.5,1303184.5,20192,0,0,0,L,1122011218,1,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922521,475851.00
05/15/2019 08:15,2,0.717,ACTIVE,213.29,339.65,60.017,1557922504,"201051344001145","174011545737251",29.90,11.70,0,330.33,349.56,21.7,19.1,0.155,1302860.9,1302860.9,28444,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922522,475852.00
05/15/2019 08:15,2,0.754,ACTIVE,213.06,339.34,60.022,1557922504,"201051344000438","174011545737251",29.94,12.30,0,329.73,349.86,22.9,20.1,0.164,1296056.6,1296056.6,28471,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922523,475853.00
05/15/2019 08:15,2,0.762,ACTIVE,212.83,338.74,60.022,1557922504,"201051344001135","174011545737251",29.70,12.30,0,329.13,348.96,22.9,20.2,0.155,1282934.3,1282934.3,28419,0,0,0,L,1122011218,1,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922524,475854.00
05/15/2019 08:15,2,0.711,ACTIVE,212.83,337.84,60.059,1557922504,"201051344000983","174011545737251",29.50,12.00,0,327.92,349.26,21.3,18.6,0.150,1301142.9,1301142.9,20186,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922525,475855.00
05/15/2019 08:15,2,0.740,ACTIVE,213.06,338.74,60.028,1557922504,"201051344001203","174011545737251",29.84,12.30,0,329.43,350.47,22.4,19.7,0.164,1290695.3,1290695.3,28484,0,0,0,L,1122011218,1,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922526,475856.00
05/15/2019 08:15,2,0.727,ACTIVE,212.61,338.44,60.033,1557922504,"201051344001230","174011545737251",29.82,12.30,0,327.62,348.06,22.0,19.3,0.155,1286597.2,1286597.2,28317,0,0,0,L,1122011218,1,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922527,475857.00
05/15/2019 08:15,2,0.748,ACTIVE,212.61,339.65,60.028,1557922504,"201051344000646","174011545737251",29.96,12.30,0,327.62,348.96,22.8,20.0,0.159,1280318.8,1280318.8,28454,0,0,0,L,1122011218,1,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922527,475858.00
05/15/2019 08:15,2,0.730,ACTIVE,212.83,337.24,60.028,1557922504,"201051344000867","174011545737251",29.60,12.70,0,327.62,348.96,21.9,19.2,0.155,1278274.6,1278274.6,52385,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922528,475859.00
05/15/2019 08:15,2,0.729,ACTIVE,213.51,339.95,60.054,1557922504,"201051344000633","174011545737251",29.70,12.30,0,328.52,351.37,22.0,19.3,0.164,1275627.3,1275627.3,52482,0,0,0,L,1122011218,1,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922529,475860.00
05/15/2019 08:15,2,0.787,ACTIVE,212.61,339.34,60.017,1557922504,"201051344000955","174011545737251",30.12,12.30,0,327.62,348.66,24.1,21.3,0.172,1300548.0,1300548.0,28466,0,0,0,L,1122011218,1,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922530,475861.00
05/15/2019 08:15,2,0.730,ACTIVE,212.83,337.84,60.028,1557922504,"201051344000648","174011545737251",29.72,11.30,0,328.52,349.26,22.0,19.3,0.159,1290620.2,1290620.2,51929,0,0,0,L,1122011218,1,120.88,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922531,475862.00
05/15/2019 08:15,2,0.730,ACTIVE,213.29,339.04,60.022,1557922504,"201051344000645","174011545737251",29.54,12.00,0,329.43,349.86,21.9,19.2,0.155,1295689.7,1295689.7,51898,0,0,0,L,1122011218,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922532,475863.00
05/15/2019 08:15,2,0.740,ACTIVE,212.83,336.94,60.065,1557922504,"201051344000569","174011545737251",29.96,11.70,0,328.82,349.56,22.5,19.8,0.168,1312012.9,1312012.9,20101,0,0,0,L,1122011218,1,120.65,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922533,475864.00
05/15/2019 08:15,2,0.805,ACTIVE,213.06,342.35,60.017,1557922504,"179051228000119","174011545737251",29.64,14.00,0,330.33,352.57,24.1,21.4,0.168,98819.0,98819.0,20234,0,0,0,L,46974696,1,121.10,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557922534,475865.00
05/15/2019 08:30,2,0.771,ACTIVE,212.83,339.34,60.017,1557923404,"201051344000579","174011545737251",30.61,13.00,0,327.92,352.27,24.0,21.2,0.164,1312056.4,1312056.4,20552,0,0,0,L,1122011218,1,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923405,475866.00
05/15/2019 08:30,2,0.787,ACTIVE,212.38,338.74,60.012,1557923404,"201051344001025","174011545737251",30.12,12.30,0,330.03,351.97,24.1,21.3,0.164,1294902.7,1294902.7,28482,0,0,0,L,1122011218,1,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923406,475867.00
05/15/2019 08:30,2,0.775,ACTIVE,212.61,339.65,60.012,1557923404,"201051344001093","174011545737251",30.28,13.00,0,329.13,351.67,23.8,21.1,0.168,1278310.4,1278310.4,28530,0,0,0,L,1122011218,1,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923407,475868.00
05/15/2019 08:30,2,0.758,ACTIVE,212.61,339.04,60.001,1557923404,"201051344000458","174011545737251",29.84,13.70,0,328.82,351.37,22.9,20.2,0.168,1294750.4,1294750.4,20309,0,0,0,L,1122011218,1,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923408,475869.00
05/15/2019 08:30,2,0.799,ACTIVE,212.38,337.84,59.985,1557923404,"201051344000890","174011545737251",30.32,13.00,0,329.13,351.67,24.6,21.8,0.172,1293152.4,1293152.4,28440,0,0,0,L,1122011218,1,122.23,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923409,475870.00
05/15/2019 08:30,2,0.771,ACTIVE,212.61,338.74,60.043,1557923404,"201051344000988","174011545737251",19.14,12.30,0,328.22,348.06,15.0,12.6,0.119,996055.9,996055.9,20649,0,0,0,L,1122011218,1,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923410,475871.00
05/15/2019 08:30,2,0.773,ACTIVE,213.06,339.95,60.022,1557923404,"201051344000582","174011545737251",29.78,12.00,0,330.33,352.57,23.4,20.6,0.164,1271660.4,1271660.4,28417,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923411,475872.00
05/15/2019 08:30,2,0.770,ACTIVE,212.61,339.34,60.017,1557923404,"201051344000868","174011545737251",29.88,12.30,0,327.32,351.37,23.3,20.6,0.177,1280182.2,1280182.2,52352,0,0,0,L,1122011218,1,120.88,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923412,475873.00
05/15/2019 08:30,2,0.736,ACTIVE,213.29,340.55,60.012,1557923404,"201051344000576","174011545737251",30.26,12.30,0,328.52,352.27,22.6,19.9,0.164,1297976.6,1297976.6,24403,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923413,475874.00
05/15/2019 08:30,2,0.766,ACTIVE,212.83,339.95,60.012,1557923404,"201051344001158","174011545737251",29.38,12.30,0,327.62,351.97,22.8,20.1,0.172,1274735.4,1274735.4,20617,0,0,0,L,1122011218,1,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923414,475875.00
05/15/2019 08:30,2,0.758,ACTIVE,212.83,339.65,60.006,1557923404,"201051344000917","174011545737251",30.00,13.30,0,329.13,351.37,23.0,20.3,0.164,1288195.1,1288195.1,28337,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923415,475876.00
05/15/2019 08:30,2,0.834,ACTIVE,212.61,336.64,60.006,1557923404,"201051344000417","174011545737251",18.98,12.00,0,330.33,345.96,16.0,13.6,0.115,1030788.5,1030788.5,28498,0,0,0,L,1122011218,1,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923416,475877.00
05/15/2019 08:30,2,0.768,ACTIVE,212.83,339.65,60.006,1557923404,"201051344000685","174011545737251",30.02,12.00,0,330.03,351.97,23.3,20.6,0.172,1294608.1,1294608.1,28502,0,0,0,L,1122011218,1,122.91,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923416,475878.00
05/15/2019 08:30,2,0.797,ACTIVE,212.83,339.95,60.017,1557923404,"201051344000651","174011545737251",29.70,12.00,0,331.23,352.57,24.0,21.3,0.177,1287783.7,1287783.7,28466,0,0,0,L,1122011218,1,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923418,475879.00
05/15/2019 08:30,2,0.785,ACTIVE,212.38,339.04,59.990,1557923404,"201051344000594","174011545737251",29.68,13.00,0,327.02,352.27,23.6,20.9,0.177,1299749.6,1299749.6,52347,0,0,0,L,1122011218,1,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923419,475880.00
05/15/2019 08:30,2,0.770,ACTIVE,212.83,339.65,60.006,1557923404,"201051344000469","174011545737251",30.04,12.00,0,326.72,352.27,23.5,20.7,0.172,1279861.3,1279861.3,20592,0,0,0,L,1122011218,1,120.65,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923420,475881.00
05/15/2019 08:30,2,0.814,ACTIVE,212.83,339.65,60.012,1557923404,"201051344000585","174011545737251",30.06,12.70,0,329.73,352.27,24.9,22.1,0.172,1301389.8,1301389.8,28527,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923421,475882.00
05/15/2019 08:30,2,0.764,ACTIVE,213.29,341.15,59.985,1557923404,"201051344000853","174011545737251",29.94,13.00,0,330.03,353.17,23.2,20.5,0.168,1303189.3,1303189.3,20193,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923422,475883.00
05/15/2019 08:30,2,0.760,ACTIVE,212.83,339.65,60.006,1557923404,"201051344001145","174011545737251",30.24,12.00,0,330.93,352.27,23.3,20.5,0.168,1302865.8,1302865.8,28445,0,0,0,L,1122011218,1,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923423,475884.00
05/15/2019 08:30,2,0.801,ACTIVE,212.83,339.95,60.038,1557923404,"201051344000438","174011545737251",30.14,12.30,0,330.33,352.57,24.5,21.7,0.177,1296061.8,1296061.8,28472,0,0,0,L,1122011218,1,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923423,475885.00
05/15/2019 08:30,2,0.807,ACTIVE,212.61,339.34,60.001,1557923404,"201051344001135","174011545737251",29.94,12.30,0,329.13,351.67,24.5,21.7,0.172,1282939.5,1282939.5,28420,0,0,0,L,1122011218,1,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923424,475886.00
05/15/2019 08:30,2,0.775,ACTIVE,212.83,339.04,60.001,1557923404,"201051344000983","174011545737251",29.66,12.70,0,328.52,351.67,23.4,20.6,0.172,1301147.8,1301147.8,20187,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923425,475887.00
05/15/2019 08:30,2,0.793,ACTIVE,212.61,338.74,60.006,1557923404,"201051344001203","174011545737251",29.74,12.70,0,329.43,352.87,23.9,21.2,0.177,1290700.3,1290700.3,28485,0,0,0,L,1122011218,1,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923426,475888.00
05/15/2019 08:30,2,0.754,ACTIVE,212.61,338.14,59.996,1557923404,"201051344001230","174011545737251",30.24,12.30,0,327.92,351.07,23.1,20.4,0.168,1286602.1,1286602.1,28318,0,0,0,L,1122011218,1,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923427,475889.00
05/15/2019 08:30,2,0.783,ACTIVE,212.38,339.34,60.006,1557923404,"201051344000646","174011545737251",30.12,12.30,0,329.13,351.67,23.9,21.2,0.168,1280323.9,1280323.9,28455,0,0,0,L,1122011218,1,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923428,475890.00
05/15/2019 08:30,2,0.768,ACTIVE,213.06,339.04,60.001,1557923404,"201051344000867","174011545737251",30.10,13.30,0,327.02,351.37,23.5,20.7,0.159,1278279.6,1278279.6,52386,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923429,475891.00
05/15/2019 08:30,2,0.770,ACTIVE,213.29,341.45,60.012,1557923404,"201051344000633","174011545737251",30.04,12.70,0,328.52,353.77,23.4,20.7,0.172,1275632.2,1275632.2,52483,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923430,475892.00
05/15/2019 08:30,2,0.807,ACTIVE,212.38,339.95,59.969,1557923404,"201051344000955","174011545737251",30.14,12.30,0,328.52,351.37,24.6,21.9,0.177,1300553.2,1300553.2,28467,0,0,0,L,1122011218,1,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923431,475893.00
05/15/2019 08:30,2,0.771,ACTIVE,212.61,339.04,60.012,1557923404,"201051344000648","174011545737251",29.68,12.00,0,328.22,351.67,23.2,20.5,0.168,1290625.1,1290625.1,51930,0,0,0,L,1122011218,1,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923432,475894.00
05/15/2019 08:30,2,0.768,ACTIVE,212.83,339.65,60.012,1557923404,"201051344000645","174011545737251",29.74,13.00,0,328.22,352.87,23.1,20.4,0.168,1295694.6,1295694.6,51899,0,0,0,L,1122011218,1,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923433,475895.00
05/15/2019 08:30,2,0.777,ACTIVE,212.61,339.34,60.006,1557923404,"201051344000569","174011545737251",29.92,12.70,0,327.92,351.97,23.6,20.8,0.181,1312017.8,1312017.8,20102,0,0,0,L,1122011218,1,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923434,475896.00
05/15/2019 08:30,2,0.842,ACTIVE,213.06,343.25,60.006,1557923404,"179051228000119","174011545737251",29.42,14.70,0,328.82,355.28,25.1,22.3,0.168,98824.3,98824.3,20235,0,0,0,L,46974696,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557923435,475897.00
05/15/2019 08:45,2,0.844,ACTIVE,212.38,338.74,60.043,1557924304,"201051344000579","174011545737251",30.06,13.70,0,329.13,354.37,25.7,22.9,0.181,1312062.7,1312062.7,20553,0,0,0,L,1122011218,1,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924305,475898.00
05/15/2019 08:45,2,0.861,ACTIVE,212.61,339.04,59.990,1557924304,"201051344001025","174011545737251",29.84,12.70,0,328.82,355.28,26.1,23.2,0.190,1294909.1,1294909.1,28483,0,0,0,L,1122011218,1,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924306,475899.00
05/15/2019 08:45,2,0.857,ACTIVE,212.61,341.15,60.001,1557924304,"201051344001093","174011545737251",29.70,13.00,0,329.73,354.97,25.8,23.0,0.181,1278316.7,1278316.7,28531,0,0,0,L,1122011218,1,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924307,475900.00
05/15/2019 08:45,2,0.807,ACTIVE,212.38,338.74,60.012,1557924304,"201051344000458","174011545737251",30.04,14.30,0,330.33,353.77,24.6,21.8,0.181,1294756.3,1294756.3,20310,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924308,475901.00
05/15/2019 08:45,2,0.875,ACTIVE,212.38,339.65,60.006,1557924304,"201051344000890","174011545737251",30.00,13.00,0,327.62,354.67,26.6,23.8,0.186,1293158.8,1293158.8,28441,0,0,0,L,1122011218,1,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924309,475902.00
05/15/2019 08:45,2,0.824,ACTIVE,212.38,338.44,60.012,1557924304,"201051344000988","174011545737251",19.44,13.00,0,329.73,349.86,16.2,13.8,0.119,996059.6,996059.6,20650,0,0,0,L,1122011218,1,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924310,475903.00
05/15/2019 08:45,2,0.840,ACTIVE,213.06,341.15,60.006,1557924304,"201051344000582","174011545737251",29.90,12.30,0,329.73,355.28,25.4,22.6,0.190,1271666.5,1271666.5,28418,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924311,475904.00
05/15/2019 08:45,2,0.836,ACTIVE,212.16,338.44,60.006,1557924304,"201051344000868","174011545737251",29.70,12.70,0,328.22,353.77,25.2,22.4,0.177,1280188.3,1280188.3,52353,0,0,0,L,1122011218,1,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924312,475905.00
05/15/2019 08:45,2,0.809,ACTIVE,212.83,340.55,60.012,1557924304,"201051344000576","174011545737251",29.66,13.00,0,330.63,354.97,24.3,21.5,0.177,1297982.5,1297982.5,24404,0,0,0,L,1122011218,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924313,475906.00
05/15/2019 08:45,2,0.818,ACTIVE,212.38,337.84,60.001,1557924304,"201051344001158","174011545737251",29.64,12.70,0,327.62,354.37,24.6,21.9,0.194,1274741.3,1274741.3,20618,0,0,0,L,1122011218,1,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924314,475907.00
05/15/2019 08:45,2,0.824,ACTIVE,212.61,340.85,60.006,1557924304,"201051344000917","174011545737251",29.94,13.70,0,328.52,354.67,25.0,22.2,0.186,1288201.2,1288201.2,28338,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924315,475908.00
05/15/2019 08:45,2,0.865,ACTIVE,212.61,338.14,60.001,1557924304,"201051344000417","174011545737251",19.86,12.30,0,327.92,348.36,17.4,14.9,0.119,1030792.6,1030792.6,28499,0,0,0,L,1122011218,1,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924316,475909.00
05/15/2019 08:45,2,0.818,ACTIVE,212.83,341.45,60.006,1557924304,"201051344000685","174011545737251",30.40,12.30,0,329.13,354.97,25.2,22.4,0.194,1294614.2,1294614.2,28503,0,0,0,L,1122011218,1,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924317,475910.00
05/15/2019 08:45,2,0.850,ACTIVE,212.83,341.45,59.985,1557924304,"201051344000651","174011545737251",30.20,12.30,0,330.03,355.58,26.0,23.2,0.190,1287789.9,1287789.9,28467,0,0,0,L,1122011218,1,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924317,475911.00
05/15/2019 08:45,2,0.826,ACTIVE,211.93,338.74,59.980,1557924304,"201051344000594","174011545737251",30.18,13.00,0,327.02,354.07,25.3,22.5,0.190,1299755.8,1299755.8,52348,0,0,0,L,1122011218,1,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924318,475912.00
05/15/2019 08:45,2,0.824,ACTIVE,212.38,339.04,60.012,1557924304,"201051344000469","174011545737251",30.00,12.70,0,326.42,354.67,25.1,22.3,0.194,1279867.3,1279867.3,20593,0,0,0,L,1122011218,1,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924319,475913.00
05/15/2019 08:45,2,0.873,ACTIVE,212.83,341.75,60.006,1557924304,"201051344000585","174011545737251",29.96,12.70,0,327.92,355.88,26.6,23.7,0.194,1301396.2,1301396.2,28528,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924320,475914.00
05/15/2019 08:45,2,0.816,ACTIVE,212.83,340.55,59.964,1557924304,"201051344000853","174011545737251",29.58,13.30,0,331.83,355.88,24.5,21.7,0.181,1303195.3,1303195.3,20194,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924321,475915.00
05/15/2019 08:45,2,0.828,ACTIVE,212.83,340.25,60.012,1557924304,"201051344001145","174011545737251",29.80,12.00,0,329.43,355.28,25.0,22.2,0.186,1302871.9,1302871.9,28446,0,0,0,L,1122011218,1,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924322,475916.00
05/15/2019 08:45,2,0.846,ACTIVE,212.83,340.55,59.980,1557924304,"201051344000438","174011545737251",30.55,12.30,0,330.33,356.78,26.2,23.3,0.194,1296068.1,1296068.1,28473,0,0,0,L,1122011218,1,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924323,475917.00
05/15/2019 08:45,2,0.857,ACTIVE,212.38,338.74,59.969,1557924304,"201051344001135","174011545737251",30.14,12.70,0,328.82,354.67,26.2,23.4,0.190,1282945.8,1282945.8,28421,0,0,0,L,1122011218,1,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924324,475918.00
05/15/2019 08:45,2,0.805,ACTIVE,212.38,338.44,60.006,1557924304,"201051344000983","174011545737251",30.26,13.30,0,328.82,354.37,24.7,21.9,0.186,1301153.8,1301153.8,20188,0,0,0,L,1122011218,1,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924325,475919.00
05/15/2019 08:45,2,0.836,ACTIVE,212.83,340.25,60.006,1557924304,"201051344001203","174011545737251",30.20,13.00,0,329.13,355.58,25.6,22.8,0.190,1290706.5,1290706.5,28486,0,0,0,L,1122011218,1,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924326,475920.00
05/15/2019 08:45,2,0.814,ACTIVE,212.38,340.25,60.006,1557924304,"201051344001230","174011545737251",30.14,12.30,0,327.32,353.77,24.9,22.1,0.181,1286608.1,1286608.1,28319,0,0,0,L,1122011218,1,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924327,475921.00
05/15/2019 08:45,2,0.846,ACTIVE,212.16,340.25,60.006,1557924304,"201051344000646","174011545737251",29.92,12.30,0,327.32,354.67,25.6,22.8,0.190,1280330.1,1280330.1,28456,0,0,0,L,1122011218,1,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924328,475922.00
05/15/2019 08:45,2,0.818,ACTIVE,212.61,339.04,59.990,1557924304,"201051344000867","174011545737251",29.92,14.00,0,329.43,353.77,24.8,22.0,0.172,1278285.6,1278285.6,52387,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924329,475923.00
05/15/2019 08:45,2,0.809,ACTIVE,212.83,340.55,60.001,1557924304,"201051344000633","174011545737251",30.22,13.30,0,330.33,355.88,24.8,22.0,0.194,1275638.3,1275638.3,52484,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924329,475924.00
05/15/2019 08:45,2,0.859,ACTIVE,212.16,339.95,60.017,1557924304,"201051344000955","174011545737251",30.20,12.70,0,327.32,354.37,26.3,23.5,0.194,1300559.7,1300559.7,28468,0,0,0,L,1122011218,1,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924330,475925.00
05/15/2019 08:45,2,0.812,ACTIVE,212.38,339.34,60.001,1557924304,"201051344000648","174011545737251",29.90,12.70,0,329.13,354.07,24.6,21.8,0.194,1290631.0,1290631.0,51931,0,0,0,L,1122011218,1,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924331,475926.00
05/15/2019 08:45,2,0.801,ACTIVE,212.83,340.25,60.022,1557924304,"201051344000645","174011545737251",29.88,13.70,0,330.33,354.67,24.3,21.5,0.181,1295700.5,1295700.5,51900,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924332,475927.00
05/15/2019 08:45,2,0.826,ACTIVE,212.38,340.25,60.012,1557924304,"201051344000569","174011545737251",29.72,13.30,0,327.92,354.37,24.9,22.1,0.186,1312023.9,1312023.9,20103,0,0,0,L,1122011218,1,120.42,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924333,475928.00
