ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/15/2019 08:45,2,0.875,ACTIVE,212.61,342.95,59.990,1557924304,"179051228000119","174011545737251",29.76,15.50,0,330.63,357.08,26.4,23.5,0.186,98830.8,98830.8,20236,0,0,0,L,46974696,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557924334,475929.00
05/15/2019 09:00,2,0.793,ACTIVE,212.83,339.04,60.033,1557925204,"201051344000579","174011545737251",30.18,13.30,0,328.22,352.27,24.3,21.5,0.168,1312068.3,1312068.3,20554,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925205,475930.00
05/15/2019 09:00,2,0.799,ACTIVE,213.06,339.65,59.990,1557925204,"201051344001025","174011545737251",30.00,12.30,0,329.43,354.37,24.3,21.5,0.172,1294914.7,1294914.7,28484,0,0,0,L,1122011218,1,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925206,475931.00
05/15/2019 09:00,2,0.791,ACTIVE,213.29,340.25,60.022,1557925204,"201051344001093","174011545737251",30.02,13.00,0,329.43,353.77,24.1,21.3,0.164,1278322.3,1278322.3,28532,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925207,475932.00
05/15/2019 09:00,2,0.766,ACTIVE,212.83,339.04,60.054,1557925204,"201051344000458","174011545737251",29.66,14.70,0,328.82,351.97,23.0,20.3,0.168,1294761.6,1294761.6,20311,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925208,475933.00
05/15/2019 09:00,2,0.793,ACTIVE,213.06,338.74,60.022,1557925204,"201051344000890","174011545737251",30.63,13.00,0,328.22,353.47,24.6,21.8,0.172,1293164.5,1293164.5,28442,0,0,0,L,1122011218,1,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925209,475934.00
05/15/2019 09:00,2,0.771,ACTIVE,212.83,339.04,60.033,1557925204,"201051344000988","174011545737251",19.26,13.00,0,328.52,348.06,15.1,12.6,0.110,996062.9,996062.9,20651,0,0,0,L,1122011218,1,120.88,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925210,475935.00
05/15/2019 09:00,2,0.777,ACTIVE,213.51,340.55,60.022,1557925204,"201051344000582","174011545737251",29.80,12.70,0,330.03,354.67,23.5,20.8,0.168,1271672.0,1271672.0,28419,0,0,0,L,1122011218,1,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925211,475936.00
05/15/2019 09:00,2,0.783,ACTIVE,212.61,339.65,60.070,1557925204,"201051344000868","174011545737251",29.34,13.00,0,327.32,353.17,23.3,20.6,0.164,1280193.7,1280193.7,52354,0,0,0,L,1122011218,1,120.65,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925212,475937.00
05/15/2019 09:00,2,0.748,ACTIVE,213.29,340.25,60.028,1557925204,"201051344000576","174011545737251",29.86,13.30,0,329.43,352.57,22.6,19.9,0.164,1297987.7,1297987.7,24405,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925213,475938.00
05/15/2019 09:00,2,0.758,ACTIVE,213.06,339.65,60.059,1557925204,"201051344001158","174011545737251",29.70,12.70,0,327.62,352.87,22.8,20.1,0.168,1274746.6,1274746.6,20619,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925214,475939.00
05/15/2019 09:00,2,0.762,ACTIVE,213.51,340.55,60.022,1557925204,"201051344000917","174011545737251",30.04,13.70,0,328.82,353.77,23.2,20.5,0.164,1288206.5,1288206.5,28339,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925214,475940.00
05/15/2019 09:00,2,0.820,ACTIVE,213.29,338.14,60.022,1557925204,"201051344000417","174011545737251",19.30,12.00,0,330.03,347.76,16.1,13.6,0.110,1030796.2,1030796.2,28500,0,0,0,L,1122011218,1,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925215,475941.00
05/15/2019 09:00,2,0.770,ACTIVE,213.51,340.85,60.043,1557925204,"201051344000685","174011545737251",29.86,12.30,0,330.03,354.67,23.3,20.6,0.177,1294619.6,1294619.6,28504,0,0,0,L,1122011218,1,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925216,475942.00
05/15/2019 09:00,2,0.793,ACTIVE,213.51,340.55,60.022,1557925204,"201051344000651","174011545737251",29.92,12.30,0,330.93,354.07,24.1,21.3,0.168,1287795.5,1287795.5,28468,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925217,475943.00
05/15/2019 09:00,2,0.770,ACTIVE,212.61,339.04,60.028,1557925204,"201051344000594","174011545737251",30.08,13.00,0,327.62,353.77,23.4,20.7,0.172,1299761.1,1299761.1,52349,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925218,475944.00
05/15/2019 09:00,2,0.762,ACTIVE,213.06,339.65,60.028,1557925204,"201051344000469","174011545737251",30.20,12.70,0,327.62,352.87,23.3,20.6,0.177,1279872.7,1279872.7,20594,0,0,0,L,1122011218,1,120.65,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925219,475945.00
05/15/2019 09:00,2,0.809,ACTIVE,213.51,340.55,60.012,1557925204,"201051344000585","174011545737251",30.12,12.30,0,327.92,354.37,24.7,21.9,0.177,1301401.9,1301401.9,28529,0,0,0,L,1122011218,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925220,475946.00
05/15/2019 09:00,2,0.758,ACTIVE,213.51,340.85,60.043,1557925204,"201051344000853","174011545737251",29.72,13.70,0,330.03,353.47,22.9,20.1,0.168,1303200.5,1303200.5,20195,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925221,475947.00
05/15/2019 09:00,2,0.756,ACTIVE,213.51,339.95,60.022,1557925204,"201051344001145","174011545737251",30.22,12.00,0,330.93,354.07,23.2,20.4,0.168,1302877.3,1302877.3,28447,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925222,475948.00
05/15/2019 09:00,2,0.797,ACTIVE,213.29,339.95,60.012,1557925204,"201051344000438","174011545737251",30.12,12.30,0,329.43,354.67,24.4,21.6,0.172,1296073.8,1296073.8,28474,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925223,475949.00
05/15/2019 09:00,2,0.793,ACTIVE,213.06,339.34,60.012,1557925204,"201051344001135","174011545737251",30.14,12.70,0,328.52,353.47,24.2,21.5,0.168,1282951.4,1282951.4,28422,0,0,0,L,1122011218,1,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925224,475950.00
05/15/2019 09:00,2,0.764,ACTIVE,212.83,338.74,60.012,1557925204,"201051344000983","174011545737251",29.78,13.70,0,327.32,353.17,23.1,20.3,0.172,1301159.0,1301159.0,20189,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925225,475951.00
05/15/2019 09:00,2,0.770,ACTIVE,213.51,339.95,60.012,1557925204,"201051344001203","174011545737251",30.36,13.00,0,329.73,354.97,23.7,21.0,0.177,1290712.0,1290712.0,28487,0,0,0,L,1122011218,1,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925226,475952.00
05/15/2019 09:00,2,0.760,ACTIVE,213.29,339.04,60.006,1557925204,"201051344001230","174011545737251",29.96,12.30,0,328.52,352.57,23.1,20.4,0.168,1286613.4,1286613.4,28320,0,0,0,L,1122011218,1,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925227,475953.00
05/15/2019 09:00,2,0.771,ACTIVE,213.06,340.25,60.001,1557925204,"201051344000646","174011545737251",30.51,12.00,0,328.22,353.77,23.9,21.1,0.172,1280335.6,1280335.6,28457,0,0,0,L,1122011218,1,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925228,475954.00
05/15/2019 09:00,2,0.764,ACTIVE,213.06,337.84,59.996,1557925204,"201051344000867","174011545737251",29.90,14.00,0,327.62,352.57,23.2,20.5,0.164,1278290.9,1278290.9,52388,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925228,475955.00
05/15/2019 09:00,2,0.750,ACTIVE,213.29,340.85,59.969,1557925204,"201051344000633","174011545737251",30.36,13.30,0,328.52,353.77,23.1,20.4,0.168,1275643.5,1275643.5,52485,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925229,475956.00
05/15/2019 09:00,2,0.807,ACTIVE,213.06,340.25,60.001,1557925204,"201051344000955","174011545737251",30.06,12.30,0,328.82,353.17,24.6,21.8,0.181,1300565.3,1300565.3,28469,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925230,475957.00
05/15/2019 09:00,2,0.760,ACTIVE,213.06,339.04,60.012,1557925204,"201051344000648","174011545737251",29.96,12.70,0,329.13,351.97,23.1,20.3,0.164,1290636.3,1290636.3,51932,0,0,0,L,1122011218,1,120.88,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925231,475958.00
05/15/2019 09:00,2,0.764,ACTIVE,213.29,340.25,60.006,1557925204,"201051344000645","174011545737251",29.42,14.00,0,329.73,352.57,22.8,20.1,0.164,1295705.7,1295705.7,51901,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925232,475959.00
05/15/2019 09:00,2,0.764,ACTIVE,213.06,339.04,60.017,1557925204,"201051344000569","174011545737251",30.30,13.70,0,327.62,352.57,23.5,20.7,0.168,1312029.3,1312029.3,20104,0,0,0,L,1122011218,1,120.88,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925233,475960.00
05/15/2019 09:00,2,0.828,ACTIVE,213.29,342.95,60.022,1557925204,"179051228000119","174011545737251",29.56,15.80,0,329.73,355.88,24.8,22.0,0.164,98836.5,98836.5,20237,0,0,0,L,46974696,1,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557925234,475961.00
05/15/2019 09:15,2,0.789,ACTIVE,213.74,340.55,60.001,1557926104,"201051344000579","174011545737251",30.00,13.70,0,329.73,351.97,24.0,21.2,0.164,1312073.6,1312073.6,20555,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926105,475962.00
05/15/2019 09:15,2,0.787,ACTIVE,213.29,339.65,60.006,1557926104,"201051344001025","174011545737251",30.14,12.70,0,328.82,352.87,24.1,21.3,0.172,1294920.1,1294920.1,28485,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926106,475963.00
05/15/2019 09:15,2,0.791,ACTIVE,213.29,340.25,60.001,1557926104,"201051344001093","174011545737251",29.86,13.30,0,330.33,352.27,23.9,21.2,0.164,1278327.6,1278327.6,28533,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926107,475964.00
05/15/2019 09:15,2,0.764,ACTIVE,213.74,340.85,60.006,1557926104,"201051344000458","174011545737251",29.16,14.70,0,329.73,351.67,22.6,19.9,0.164,1294766.6,1294766.6,20312,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926108,475965.00
05/15/2019 09:15,2,0.805,ACTIVE,213.06,339.34,60.006,1557926104,"201051344000890","174011545737251",30.00,13.00,0,328.52,352.57,24.5,21.7,0.168,1293170.0,1293170.0,28443,0,0,0,L,1122011218,1,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926109,475966.00
05/15/2019 09:15,2,0.762,ACTIVE,213.51,340.25,60.001,1557926104,"201051344000988","174011545737251",19.22,13.00,0,329.13,348.66,14.9,12.4,0.115,996066.0,996066.0,20652,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926110,475967.00
05/15/2019 09:15,2,0.766,ACTIVE,213.74,340.55,60.006,1557926104,"201051344000582","174011545737251",29.88,13.00,0,330.03,353.17,23.2,20.5,0.168,1271677.1,1271677.1,28420,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926111,475968.00
05/15/2019 09:15,2,0.760,ACTIVE,213.51,339.95,60.012,1557926104,"201051344000868","174011545737251",29.88,13.00,0,327.92,351.97,23.0,20.3,0.164,1280198.8,1280198.8,52355,0,0,0,L,1122011218,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926112,475969.00
05/15/2019 09:15,2,0.732,ACTIVE,213.96,341.45,60.006,1557926104,"201051344000576","174011545737251",30.00,13.70,0,330.03,352.57,22.3,19.6,0.159,1297992.7,1297992.7,24406,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926112,475970.00
05/15/2019 09:15,2,0.740,ACTIVE,213.74,340.55,60.012,1557926104,"201051344001158","174011545737251",29.86,12.70,0,328.52,351.97,22.4,19.7,0.168,1274751.6,1274751.6,20620,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926113,475971.00
05/15/2019 09:15,2,0.760,ACTIVE,213.51,340.85,60.006,1557926104,"201051344000917","174011545737251",29.68,14.00,0,329.73,352.57,22.9,20.1,0.159,1288211.6,1288211.6,28340,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926114,475972.00
05/15/2019 09:15,2,0.805,ACTIVE,213.51,337.84,60.012,1557926104,"201051344000417","174011545737251",19.42,12.30,0,329.43,346.86,15.8,13.4,0.106,1030799.6,1030799.6,28501,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926115,475973.00
05/15/2019 09:15,2,0.752,ACTIVE,213.51,340.85,60.017,1557926104,"201051344000685","174011545737251",30.00,12.30,0,330.03,352.87,22.9,20.2,0.172,1294624.8,1294624.8,28505,0,0,0,L,1122011218,1,123.14,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926116,475974.00
05/15/2019 09:15,2,0.770,ACTIVE,213.51,340.25,60.006,1557926104,"201051344000651","174011545737251",30.06,12.30,0,330.63,352.87,23.5,20.7,0.164,1287800.8,1287800.8,28469,0,0,0,L,1122011218,1,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926117,475975.00
05/15/2019 09:15,2,0.760,ACTIVE,213.06,339.95,60.017,1557926104,"201051344000594","174011545737251",29.80,13.30,0,327.02,351.67,23.0,20.3,0.164,1299766.3,1299766.3,52350,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926118,475976.00
05/15/2019 09:15,2,0.762,ACTIVE,213.74,340.85,60.012,1557926104,"201051344000469","174011545737251",29.32,13.00,0,328.52,351.97,22.6,19.9,0.168,1279877.8,1279877.8,20595,0,0,0,L,1122011218,1,121.10,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926119,475977.00
05/15/2019 09:15,2,0.791,ACTIVE,213.51,340.85,60.022,1557926104,"201051344000585","174011545737251",29.88,12.70,0,329.73,353.17,24.0,21.2,0.168,1301407.4,1301407.4,28530,0,0,0,L,1122011218,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926120,475978.00
05/15/2019 09:15,2,0.734,ACTIVE,214.19,341.75,60.017,1557926104,"201051344000853","174011545737251",29.68,14.00,0,330.33,353.77,22.1,19.5,0.159,1303205.5,1303205.5,20196,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926121,475979.00
05/15/2019 09:15,2,0.746,ACTIVE,213.29,340.25,60.006,1557926104,"201051344001145","174011545737251",29.90,12.30,0,329.73,353.17,22.6,19.9,0.164,1302882.4,1302882.4,28448,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926122,475980.00
05/15/2019 09:15,2,0.770,ACTIVE,213.51,340.55,60.028,1557926104,"201051344000438","174011545737251",30.34,12.30,0,330.33,352.57,23.7,20.9,0.168,1296079.1,1296079.1,28475,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926123,475981.00
05/15/2019 09:15,2,0.781,ACTIVE,213.06,339.04,60.017,1557926104,"201051344001135","174011545737251",29.60,12.70,0,327.62,351.97,23.5,20.7,0.168,1282956.8,1282956.8,28423,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926123,475982.00
05/15/2019 09:15,2,0.734,ACTIVE,213.51,340.25,60.022,1557926104,"201051344000983","174011545737251",29.98,13.70,0,328.22,351.97,22.3,19.6,0.164,1301164.1,1301164.1,20190,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926124,475983.00
05/15/2019 09:15,2,0.764,ACTIVE,213.29,339.65,60.017,1557926104,"201051344001203","174011545737251",29.74,13.30,0,330.33,353.77,23.0,20.3,0.168,1290717.2,1290717.2,28488,0,0,0,L,1122011218,1,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926125,475984.00
05/15/2019 09:15,2,0.740,ACTIVE,213.29,339.34,60.017,1557926104,"201051344001230","174011545737251",29.78,12.70,0,327.32,350.77,22.4,19.7,0.155,1286618.5,1286618.5,28321,0,0,0,L,1122011218,1,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926126,475985.00
05/15/2019 09:15,2,0.748,ACTIVE,212.83,339.95,60.043,1557926104,"201051344000646","174011545737251",30.20,12.30,0,328.52,352.87,22.9,20.2,0.164,1280340.8,1280340.8,28458,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926127,475986.00
05/15/2019 09:15,2,0.740,ACTIVE,213.74,339.65,60.022,1557926104,"201051344000867","174011545737251",29.84,14.30,0,327.62,351.37,22.4,19.7,0.150,1278296.0,1278296.0,52389,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926128,475987.00
05/15/2019 09:15,2,0.738,ACTIVE,213.96,342.35,60.022,1557926104,"201051344000633","174011545737251",29.76,13.30,0,329.13,353.77,22.3,19.6,0.164,1275648.6,1275648.6,52486,0,0,0,L,1122011218,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926129,475988.00
05/15/2019 09:15,2,0.771,ACTIVE,212.83,339.04,60.022,1557926104,"201051344000955","174011545737251",30.24,12.70,0,328.22,351.67,23.7,20.9,0.172,1300570.8,1300570.8,28470,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926130,475989.00
05/15/2019 09:15,2,0.738,ACTIVE,213.51,340.25,60.022,1557926104,"201051344000648","174011545737251",29.66,13.00,0,330.03,351.97,22.2,19.5,0.159,1290641.4,1290641.4,51933,0,0,0,L,1122011218,1,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926131,475990.00
05/15/2019 09:15,2,0.729,ACTIVE,213.74,341.15,60.022,1557926104,"201051344000645","174011545737251",29.54,14.30,0,329.13,352.87,21.9,19.2,0.159,1295710.7,1295710.7,51902,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926132,475991.00
05/15/2019 09:15,2,0.742,ACTIVE,213.51,339.65,60.033,1557926104,"201051344000569","174011545737251",29.74,13.70,0,329.43,351.97,22.4,19.7,0.164,1312034.4,1312034.4,20105,0,0,0,L,1122011218,1,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926133,475992.00
05/15/2019 09:15,2,0.801,ACTIVE,213.74,343.85,60.022,1557926104,"179051228000119","174011545737251",29.38,16.00,0,330.63,355.28,23.9,21.1,0.164,98841.9,98841.9,20238,0,0,0,L,46974696,1,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557926134,475993.00
05/15/2019 09:30,2,0.982,ACTIVE,213.74,343.85,60.012,1557927004,"201051344000579","174011545737251",30.28,14.00,0,331.83,356.78,30.2,27.2,0.225,1312079.8,1312079.8,20556,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927005,475994.00
05/15/2019 09:30,2,1.014,ACTIVE,212.61,340.25,60.012,1557927004,"201051344001025","174011545737251",29.98,13.00,0,328.82,356.48,30.8,27.8,0.225,1294926.4,1294926.4,28486,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927006,475995.00
05/15/2019 09:30,2,1.010,ACTIVE,212.83,342.05,60.028,1557927004,"201051344001093","174011545737251",29.60,13.70,0,329.73,356.48,30.3,27.3,0.221,1278333.8,1278333.8,28534,0,0,0,L,1122011218,1,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927007,475996.00
05/15/2019 09:30,2,0.957,ACTIVE,213.51,343.55,60.049,1557927004,"201051344000458","174011545737251",29.66,15.30,0,331.23,356.18,28.8,25.9,0.225,1294772.5,1294772.5,20313,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927008,475997.00
05/15/2019 09:30,2,1.020,ACTIVE,212.38,341.15,60.017,1557927004,"201051344000890","174011545737251",30.30,13.30,0,329.43,356.48,31.3,28.3,0.230,1293176.3,1293176.3,28444,0,0,0,L,1122011218,1,122.23,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927009,475998.00
05/15/2019 09:30,2,0.982,ACTIVE,213.51,342.65,60.022,1557927004,"201051344000988","174011545737251",19.26,13.30,0,330.63,351.97,19.2,16.6,0.141,996069.8,996069.8,20653,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927010,475999.00
05/15/2019 09:30,2,0.980,ACTIVE,213.06,342.65,60.043,1557927004,"201051344000582","174011545737251",30.10,13.30,0,330.03,356.78,29.9,26.9,0.230,1271683.2,1271683.2,28421,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927011,476000.00
05/15/2019 09:30,2,0.963,ACTIVE,213.29,343.25,60.022,1557927004,"201051344000868","174011545737251",30.24,13.30,0,330.33,356.48,29.6,26.6,0.221,1280204.8,1280204.8,52356,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927012,476001.00
05/15/2019 09:30,2,0.943,ACTIVE,213.96,345.06,60.022,1557927004,"201051344000576","174011545737251",29.98,14.00,0,331.53,357.08,28.7,25.7,0.217,1297998.4,1297998.4,24407,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927013,476002.00
05/15/2019 09:30,2,0.965,ACTIVE,213.51,343.55,60.022,1557927004,"201051344001158","174011545737251",29.76,13.00,0,330.93,357.08,29.1,26.2,0.225,1274757.4,1274757.4,20621,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927013,476003.00
05/15/2019 09:30,2,0.977,ACTIVE,212.83,342.65,60.033,1557927004,"201051344000917","174011545737251",30.08,14.30,0,329.13,356.48,29.8,26.8,0.230,1288217.6,1288217.6,28341,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927014,476004.00
05/15/2019 09:30,2,1.025,ACTIVE,212.61,339.04,60.017,1557927004,"201051344000417","174011545737251",19.74,12.70,0,329.73,348.96,20.5,17.9,0.150,1030803.6,1030803.6,28502,0,0,0,L,1122011218,1,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927015,476005.00
05/15/2019 09:30,2,0.984,ACTIVE,212.61,342.35,60.022,1557927004,"201051344000685","174011545737251",30.16,13.00,0,330.33,356.78,30.1,27.1,0.243,1294630.8,1294630.8,28506,0,0,0,L,1122011218,1,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927016,476006.00
05/15/2019 09:30,2,1.018,ACTIVE,212.83,342.35,60.022,1557927004,"201051344000651","174011545737251",29.94,13.00,0,330.93,356.78,30.9,27.9,0.234,1287807.0,1287807.0,28470,0,0,0,L,1122011218,1,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927017,476007.00
05/15/2019 09:30,2,0.982,ACTIVE,213.06,342.95,60.022,1557927004,"201051344000594","174011545737251",30.10,13.70,0,329.43,356.48,30.0,27.0,0.225,1299772.3,1299772.3,52351,0,0,0,L,1122011218,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927018,476008.00
05/15/2019 09:30,2,0.973,ACTIVE,213.74,343.85,60.028,1557927004,"201051344000469","174011545737251",30.10,13.30,0,330.63,356.78,29.7,26.7,0.230,1279883.7,1279883.7,20596,0,0,0,L,1122011218,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927019,476009.00
05/15/2019 09:30,2,1.037,ACTIVE,212.83,342.65,60.033,1557927004,"201051344000585","174011545737251",30.04,12.70,0,329.43,356.78,31.6,28.6,0.239,1301413.7,1301413.7,28531,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927020,476010.00
05/15/2019 09:30,2,0.963,ACTIVE,214.19,345.06,60.043,1557927004,"201051344000853","174011545737251",30.10,14.30,0,332.13,358.28,29.4,26.5,0.221,1303211.4,1303211.4,20197,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927021,476011.00
05/15/2019 09:30,2,0.994,ACTIVE,212.83,342.65,60.028,1557927004,"201051344001145","174011545737251",29.94,12.70,0,330.93,356.48,30.2,27.2,0.230,1302888.4,1302888.4,28449,0,0,0,L,1122011218,1,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927022,476012.00
05/15/2019 09:30,2,1.002,ACTIVE,212.83,342.05,60.022,1557927004,"201051344000438","174011545737251",30.73,13.00,0,330.03,357.08,31.2,28.2,0.234,1296085.4,1296085.4,28476,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927023,476013.00
05/15/2019 09:30,2,1.031,ACTIVE,212.38,341.15,60.028,1557927004,"201051344001135","174011545737251",29.88,13.30,0,328.82,355.88,31.3,28.3,0.234,1282963.0,1282963.0,28424,0,0,0,L,1122011218,1,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927024,476014.00
05/15/2019 09:30,2,0.973,ACTIVE,213.74,343.85,60.028,1557927004,"201051344000983","174011545737251",30.00,14.00,0,329.73,356.48,29.6,26.7,0.234,1301170.0,1301170.0,20191,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927025,476015.00
05/15/2019 09:30,2,1.012,ACTIVE,212.61,342.05,60.028,1557927004,"201051344001203","174011545737251",30.18,13.70,0,330.63,357.38,30.9,27.9,0.243,1290723.4,1290723.4,28489,0,0,0,L,1122011218,1,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927026,476016.00
05/15/2019 09:30,2,0.986,ACTIVE,212.38,340.85,60.038,1557927004,"201051344001230","174011545737251",30.36,13.00,0,327.02,355.28,30.4,27.4,0.234,1286624.5,1286624.5,28322,0,0,0,L,1122011218,1,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927027,476017.00
05/15/2019 09:30,2,1.012,ACTIVE,212.38,342.35,60.028,1557927004,"201051344000646","174011545737251",30.20,12.70,0,328.52,356.18,30.9,27.9,0.234,1280346.9,1280346.9,28459,0,0,0,L,1122011218,1,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927027,476018.00
05/15/2019 09:30,2,0.992,ACTIVE,213.74,342.65,60.028,1557927004,"201051344000867","174011545737251",29.84,14.70,0,330.33,355.88,30.1,27.1,0.230,1278302.0,1278302.0,52390,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927028,476019.00
05/15/2019 09:30,2,0.982,ACTIVE,213.96,344.76,60.017,1557927004,"201051344000633","174011545737251",30.04,14.00,0,330.93,357.98,29.9,26.9,0.221,1275654.5,1275654.5,52487,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927029,476020.00
05/15/2019 09:30,2,1.037,ACTIVE,212.16,342.35,60.033,1557927004,"201051344000955","174011545737251",30.40,13.00,0,327.92,355.88,32.0,28.9,0.243,1300577.1,1300577.1,28471,0,0,0,L,1122011218,1,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927030,476021.00
05/15/2019 09:30,2,0.980,ACTIVE,213.74,343.55,60.022,1557927004,"201051344000648","174011545737251",29.94,13.30,0,330.63,356.48,29.8,26.8,0.225,1290647.2,1290647.2,51934,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927031,476022.00
05/15/2019 09:30,2,0.973,ACTIVE,213.96,344.45,60.022,1557927004,"201051344000645","174011545737251",29.96,15.00,0,330.63,357.08,29.6,26.6,0.217,1295716.5,1295716.5,51903,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927032,476023.00
05/15/2019 09:30,2,0.992,ACTIVE,213.74,343.85,60.028,1557927004,"201051344000569","174011545737251",30.04,14.00,0,330.33,356.78,30.2,27.3,0.234,1312040.3,1312040.3,20106,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927033,476024.00
05/15/2019 09:30,2,1.039,ACTIVE,213.96,347.16,60.017,1557927004,"179051228000119","174011545737251",30.28,16.70,0,331.83,359.78,31.9,28.8,0.230,98848.3,98848.3,20239,0,0,0,L,46974696,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927034,476025.00
05/15/2019 09:45,2,1.332,ACTIVE,213.74,346.86,60.012,1557927904,"201051344000579","174011545737251",30.49,14.70,0,325.52,364.59,41.1,37.8,0.318,1312088.2,1312088.2,20557,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927905,476026.00
05/15/2019 09:45,2,1.410,ACTIVE,212.38,344.15,60.017,1557927904,"201051344001025","174011545737251",29.86,14.00,0,322.21,364.59,42.6,39.2,0.331,1294935.1,1294935.1,28487,0,0,0,L,1122011218,1,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927906,476027.00
05/15/2019 09:45,2,1.375,ACTIVE,212.38,345.96,60.017,1557927904,"201051344001093","174011545737251",30.02,14.70,0,323.41,363.99,41.8,38.4,0.323,1278342.3,1278342.3,28535,0,0,0,L,1122011218,1,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927907,476028.00
05/15/2019 09:45,2,1.303,ACTIVE,213.51,346.86,60.006,1557927904,"201051344000458","174011545737251",30.06,16.00,0,321.61,363.39,39.7,36.4,0.318,1294780.6,1294780.6,20314,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927908,476029.00
05/15/2019 09:45,2,1.410,ACTIVE,211.93,345.06,60.006,1557927904,"201051344000890","174011545737251",30.22,14.00,0,320.41,363.99,43.2,39.8,0.336,1293185.1,1293185.1,28445,0,0,0,L,1122011218,1,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927909,476030.00
05/15/2019 09:45,2,1.350,ACTIVE,213.51,345.06,60.022,1557927904,"201051344000988","174011545737251",19.62,14.00,0,321.91,357.08,26.9,24.0,0.208,996075.0,996075.0,20654,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927910,476031.00
05/15/2019 09:45,2,1.379,ACTIVE,212.83,346.26,60.001,1557927904,"201051344000582","174011545737251",29.88,14.00,0,323.11,364.89,41.8,38.4,0.336,1271691.6,1271691.6,28422,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927911,476032.00
05/15/2019 09:45,2,1.326,ACTIVE,213.29,346.86,60.017,1557927904,"201051344000868","174011545737251",30.42,14.00,0,324.02,363.99,40.9,37.6,0.323,1280213.1,1280213.1,52357,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927911,476033.00
05/15/2019 09:45,2,1.299,ACTIVE,213.96,348.06,60.049,1557927904,"201051344000576","174011545737251",30.28,15.00,0,324.32,364.59,39.9,36.5,0.323,1298006.5,1298006.5,24408,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927912,476034.00
05/15/2019 09:45,2,1.354,ACTIVE,213.74,347.16,59.996,1557927904,"201051344001158","174011545737251",29.88,14.00,0,322.21,364.29,41.0,37.6,0.331,1274765.6,1274765.6,20622,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927913,476035.00
05/15/2019 09:45,2,1.373,ACTIVE,212.61,345.36,60.017,1557927904,"201051344000917","174011545737251",30.20,15.30,0,324.32,364.89,42.0,38.6,0.345,1288226.0,1288226.0,28342,0,0,0,L,1122011218,1,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927914,476036.00
05/15/2019 09:45,2,1.439,ACTIVE,212.38,341.45,60.017,1557927904,"201051344000417","174011545737251",19.70,13.30,0,317.70,354.37,28.8,25.9,0.225,1030809.1,1030809.1,28503,0,0,0,L,1122011218,1,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927915,476037.00
05/15/2019 09:45,2,1.402,ACTIVE,212.61,346.26,60.001,1557927904,"201051344000685","174011545737251",30.00,13.70,0,325.82,364.59,42.6,39.2,0.358,1294639.3,1294639.3,28507,0,0,0,L,1122011218,1,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927916,476038.00
05/15/2019 09:45,2,1.416,ACTIVE,212.61,346.56,59.980,1557927904,"201051344000651","174011545737251",30.34,14.00,0,323.11,364.89,43.5,40.1,0.345,1287815.7,1287815.7,28471,0,0,0,L,1122011218,1,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927917,476039.00
05/15/2019 09:45,2,1.369,ACTIVE,213.06,346.26,60.017,1557927904,"201051344000594","174011545737251",30.32,14.30,0,322.51,363.69,42.1,38.7,0.331,1299780.7,1299780.7,52352,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927918,476040.00
05/15/2019 09:45,2,1.357,ACTIVE,213.74,347.46,60.012,1557927904,"201051344000469","174011545737251",30.26,14.30,0,324.02,364.59,41.6,38.2,0.340,1279892.0,1279892.0,20597,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927919,476041.00
05/15/2019 09:45,2,1.465,ACTIVE,212.61,346.26,60.017,1557927904,"201051344000585","174011545737251",29.96,14.00,0,322.51,364.89,44.4,40.9,0.358,1301422.6,1301422.6,28532,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927920,476042.00
05/15/2019 09:45,2,1.344,ACTIVE,214.19,348.96,60.017,1557927904,"201051344000853","174011545737251",30.38,15.30,0,324.02,364.89,41.4,38.0,0.327,1303219.6,1303219.6,20198,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927921,476043.00
05/15/2019 09:45,2,1.385,ACTIVE,212.38,345.66,60.017,1557927904,"201051344001145","174011545737251",30.47,13.30,0,322.51,364.89,42.8,39.4,0.340,1302896.8,1302896.8,28450,0,0,0,L,1122011218,1,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927922,476044.00
05/15/2019 09:45,2,1.445,ACTIVE,212.38,345.96,60.017,1557927904,"201051344000438","174011545737251",30.24,14.00,0,325.82,364.89,44.3,40.8,0.354,1296094.1,1296094.1,28477,0,0,0,L,1122011218,1,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927923,476045.00
05/15/2019 09:45,2,1.443,ACTIVE,212.16,344.76,60.012,1557927904,"201051344001135","174011545737251",30.20,14.30,0,322.21,363.99,44.2,40.7,0.354,1282971.8,1282971.8,28425,0,0,0,L,1122011218,1,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927923,476046.00
05/15/2019 09:45,2,1.363,ACTIVE,213.74,346.86,60.012,1557927904,"201051344000983","174011545737251",30.10,15.00,0,323.11,364.29,41.6,38.2,0.340,1301178.2,1301178.2,20192,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927924,476047.00
05/15/2019 09:45,2,1.438,ACTIVE,212.61,345.36,60.054,1557927904,"201051344001203","174011545737251",30.08,15.00,0,323.11,365.19,43.8,40.4,0.349,1290732.0,1290732.0,28490,0,0,0,L,1122011218,1,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927925,476048.00
05/15/2019 09:45,2,1.393,ACTIVE,211.93,344.15,60.017,1557927904,"201051344001230","174011545737251",30.47,13.70,0,319.51,362.49,43.0,39.6,0.345,1286633.0,1286633.0,28323,0,0,0,L,1122011218,1,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927926,476049.00
05/15/2019 09:45,2,1.430,ACTIVE,211.93,345.96,60.017,1557927904,"201051344000646","174011545737251",30.16,13.70,0,320.41,364.29,43.7,40.3,0.354,1280355.5,1280355.5,28460,0,0,0,L,1122011218,1,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927927,476050.00
05/15/2019 09:45,2,1.391,ACTIVE,213.51,346.86,59.996,1557927904,"201051344000867","174011545737251",30.02,15.50,0,320.41,363.69,42.3,38.9,0.327,1278310.3,1278310.3,52391,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927928,476051.00
05/15/2019 09:45,2,1.385,ACTIVE,213.74,348.96,60.022,1557927904,"201051344000633","174011545737251",30.04,15.00,0,323.41,365.19,42.1,38.7,0.340,1275662.8,1275662.8,52488,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927929,476052.00
05/15/2019 09:45,2,1.447,ACTIVE,211.93,345.66,60.038,1557927904,"201051344000955","174011545737251",30.47,14.00,0,320.41,363.09,44.7,41.2,0.362,1300585.9,1300585.9,28472,0,0,0,L,1122011218,1,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927930,476053.00
05/15/2019 09:45,2,1.377,ACTIVE,213.51,346.86,60.017,1557927904,"201051344000648","174011545737251",29.78,14.30,0,322.21,363.99,41.6,38.2,0.336,1290655.4,1290655.4,51935,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927931,476054.00
05/15/2019 09:45,2,1.375,ACTIVE,213.96,348.06,60.022,1557927904,"201051344000645","174011545737251",29.84,15.50,0,322.81,364.89,41.6,38.2,0.327,1295724.7,1295724.7,51904,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927932,476055.00
05/15/2019 09:45,2,1.387,ACTIVE,213.74,347.76,60.033,1557927904,"201051344000569","174011545737251",30.02,15.00,0,323.72,364.89,42.2,38.8,0.336,1312048.6,1312048.6,20107,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927933,476056.00
05/15/2019 09:45,2,1.445,ACTIVE,213.74,351.67,60.012,1557927904,"179051228000119","174011545737251",29.92,17.30,0,324.32,367.30,43.9,40.4,0.345,98857.0,98857.0,20240,0,0,0,L,46974696,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557927934,476057.00
05/15/2019 10:00,2,1.348,ACTIVE,213.96,347.46,60.017,1557928804,"201051344000579","174011545737251",29.98,15.50,0,332.43,382.63,41.0,37.6,0.318,1312098.9,1312098.9,20558,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928806,476058.00
05/15/2019 10:00,2,1.385,ACTIVE,213.06,345.06,60.006,1557928804,"201051344001025","174011545737251",29.98,15.30,0,327.92,383.53,42.1,38.7,0.327,1294946.1,1294946.1,28488,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928806,476059.00
05/15/2019 10:00,2,1.352,ACTIVE,213.29,346.26,60.006,1557928804,"201051344001093","174011545737251",30.14,15.30,0,328.82,383.83,41.3,37.9,0.318,1278353.1,1278353.1,28536,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928807,476060.00
05/15/2019 10:00,2,1.297,ACTIVE,213.96,346.86,60.012,1557928804,"201051344000458","174011545737251",29.96,17.30,0,332.13,381.12,39.3,36.0,0.318,1294790.9,1294790.9,20315,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928808,476061.00
05/15/2019 10:00,2,1.391,ACTIVE,212.83,344.45,60.049,1557928804,"201051344000890","174011545737251",30.08,15.00,0,327.92,383.23,42.4,39.0,0.331,1293196.2,1293196.2,28446,0,0,0,L,1122011218,1,122.46,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928809,476062.00
05/15/2019 10:00,2,1.324,ACTIVE,213.96,345.06,60.006,1557928804,"201051344000988","174011545737251",19.64,14.70,0,332.43,369.70,26.4,23.5,0.208,996081.7,996081.7,20655,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928810,476063.00
05/15/2019 10:00,2,1.348,ACTIVE,213.74,346.26,60.012,1557928804,"201051344000582","174011545737251",29.92,15.30,0,328.22,384.13,40.9,37.5,0.327,1271702.3,1271702.3,28423,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928811,476064.00
05/15/2019 10:00,2,1.336,ACTIVE,213.74,347.46,60.012,1557928804,"201051344000868","174011545737251",29.64,15.00,0,331.83,382.03,40.1,36.8,0.323,1280223.5,1280223.5,52358,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928812,476065.00
05/15/2019 10:00,2,1.291,ACTIVE,214.41,348.06,60.001,1557928804,"201051344000576","174011545737251",29.78,15.80,0,333.33,382.63,39.0,35.7,0.314,1298016.7,1298016.7,24409,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928813,476066.00
05/15/2019 10:00,2,1.328,ACTIVE,214.19,346.86,60.012,1557928804,"201051344001158","174011545737251",29.72,14.70,0,331.23,382.93,40.0,36.7,0.323,1274776.1,1274776.1,20623,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928814,476067.00
05/15/2019 10:00,2,1.338,ACTIVE,213.29,346.26,60.006,1557928804,"201051344000917","174011545737251",30.08,15.80,0,328.82,383.83,40.8,37.4,0.323,1288236.6,1288236.6,28343,0,0,0,L,1122011218,1,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928815,476068.00
05/15/2019 10:00,2,1.402,ACTIVE,213.29,342.35,59.980,1557928804,"201051344000417","174011545737251",19.52,14.30,0,329.73,367.30,27.8,24.9,0.217,1030816.2,1030816.2,28504,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928816,476069.00
05/15/2019 10:00,2,1.352,ACTIVE,213.29,346.86,60.006,1557928804,"201051344000685","174011545737251",30.14,14.70,0,328.82,383.53,41.2,37.9,0.345,1294650.0,1294650.0,28508,0,0,0,L,1122011218,1,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928817,476070.00
