ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/15/2019 10:00,2,1.383,ACTIVE,213.51,346.26,59.990,1557928804,"201051344000651","174011545737251",29.98,15.30,0,331.23,384.43,42.0,38.7,0.331,1287826.6,1287826.6,28472,0,0,0,L,1122011218,1,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928818,476071.00
05/15/2019 10:00,2,1.338,ACTIVE,213.29,346.26,60.017,1557928804,"201051344000594","174011545737251",30.04,15.30,0,330.63,381.42,40.7,37.4,0.318,1299791.3,1299791.3,52353,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928819,476072.00
05/15/2019 10:00,2,1.326,ACTIVE,214.19,347.46,60.006,1557928804,"201051344000469","174011545737251",29.92,15.50,0,331.53,382.03,40.2,36.9,0.323,1279902.5,1279902.5,20598,0,0,0,L,1122011218,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928819,476073.00
05/15/2019 10:00,2,1.418,ACTIVE,213.51,346.26,60.001,1557928804,"201051344000585","174011545737251",29.90,14.70,0,330.03,384.13,43.0,39.6,0.336,1301433.7,1301433.7,28533,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928820,476074.00
05/15/2019 10:00,2,1.303,ACTIVE,214.64,348.36,59.985,1557928804,"201051344000853","174011545737251",30.20,16.30,0,333.93,382.03,39.9,36.6,0.309,1303230.0,1303230.0,20199,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928821,476075.00
05/15/2019 10:00,2,1.340,ACTIVE,213.29,346.56,60.006,1557928804,"201051344001145","174011545737251",30.24,14.30,0,329.13,383.23,41.1,37.8,0.327,1302907.5,1302907.5,28451,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928822,476076.00
05/15/2019 10:00,2,1.383,ACTIVE,213.51,346.86,59.985,1557928804,"201051344000438","174011545737251",30.26,15.30,0,327.92,383.53,42.4,39.0,0.331,1296105.1,1296105.1,28478,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928823,476077.00
05/15/2019 10:00,2,1.383,ACTIVE,213.06,344.45,60.012,1557928804,"201051344001135","174011545737251",30.24,15.50,0,327.92,382.33,42.4,39.0,0.336,1282982.7,1282982.7,28426,0,0,0,L,1122011218,1,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928824,476078.00
05/15/2019 10:00,2,1.309,ACTIVE,213.96,346.56,60.006,1557928804,"201051344000983","174011545737251",30.20,15.80,0,332.43,382.33,40.0,36.7,0.323,1301188.5,1301188.5,20193,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928825,476079.00
05/15/2019 10:00,2,1.385,ACTIVE,213.29,345.96,60.043,1557928804,"201051344001203","174011545737251",29.90,15.80,0,329.73,385.03,42.0,38.6,0.336,1290742.8,1290742.8,28491,0,0,0,L,1122011218,1,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928826,476080.00
05/15/2019 10:00,2,1.346,ACTIVE,212.83,344.76,60.012,1557928804,"201051344001230","174011545737251",30.22,14.70,0,327.62,382.63,41.2,37.8,0.327,1286643.6,1286643.6,28324,0,0,0,L,1122011218,1,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928827,476081.00
05/15/2019 10:00,2,1.373,ACTIVE,212.83,346.26,60.017,1557928804,"201051344000646","174011545737251",30.04,14.70,0,327.92,382.93,41.8,38.4,0.336,1280366.3,1280366.3,28461,0,0,0,L,1122011218,1,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928828,476082.00
05/15/2019 10:00,2,1.352,ACTIVE,213.96,346.56,60.006,1557928804,"201051344000867","174011545737251",29.52,16.70,0,332.13,381.42,40.4,37.1,0.314,1278320.7,1278320.7,52392,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928829,476083.00
05/15/2019 10:00,2,1.340,ACTIVE,214.41,348.36,60.006,1557928804,"201051344000633","174011545737251",29.68,16.00,0,331.83,382.63,40.3,37.0,0.323,1275673.2,1275673.2,52489,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928830,476084.00
05/15/2019 10:00,2,1.416,ACTIVE,212.83,345.66,60.022,1557928804,"201051344000955","174011545737251",29.88,15.30,0,328.22,382.03,42.9,39.4,0.340,1300596.9,1300596.9,28473,0,0,0,L,1122011218,1,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928830,476085.00
05/15/2019 10:00,2,1.301,ACTIVE,213.96,346.86,60.028,1557928804,"201051344000648","174011545737251",30.16,15.30,0,332.43,382.03,39.8,36.4,0.318,1290665.7,1290665.7,51936,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928832,476086.00
05/15/2019 10:00,2,1.328,ACTIVE,214.19,347.46,60.049,1557928804,"201051344000645","174011545737251",29.52,16.70,0,333.33,382.33,39.8,36.4,0.318,1295735.0,1295735.0,51905,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928833,476087.00
05/15/2019 10:00,2,1.318,ACTIVE,213.96,347.16,60.033,1557928804,"201051344000569","174011545737251",30.10,15.80,0,332.73,382.03,40.2,36.9,0.323,1312059.0,1312059.0,20108,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928833,476088.00
05/15/2019 10:00,2,1.385,ACTIVE,214.41,351.07,60.028,1557928804,"179051228000119","174011545737251",29.90,18.30,0,333.93,385.33,42.0,38.6,0.331,98867.8,98867.8,20241,0,0,0,L,46974696,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557928834,476089.00
05/15/2019 10:15,2,1.094,ACTIVE,213.96,343.85,59.980,1557929705,"201051344000579","174011545737251",30.28,15.80,0,333.03,365.19,33.5,30.5,0.252,1312107.2,1312107.2,20559,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929706,476090.00
05/15/2019 10:15,2,1.123,ACTIVE,213.51,342.35,59.996,1557929705,"201051344001025","174011545737251",29.86,15.30,0,330.63,365.19,34.0,30.9,0.265,1294954.4,1294954.4,28489,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929707,476091.00
05/15/2019 10:15,2,1.105,ACTIVE,213.51,343.25,59.996,1557929705,"201051344001093","174011545737251",29.68,15.50,0,330.33,363.99,33.3,30.2,0.247,1278361.3,1278361.3,28537,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929708,476092.00
05/15/2019 10:15,2,1.062,ACTIVE,213.96,343.25,59.990,1557929705,"201051344000458","174011545737251",29.68,17.50,0,332.73,363.99,32.0,28.9,0.252,1294798.7,1294798.7,20316,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929709,476093.00
05/15/2019 10:15,2,1.133,ACTIVE,213.29,342.35,59.996,1557929705,"201051344000890","174011545737251",29.92,15.30,0,329.43,364.59,34.3,31.2,0.261,1293204.6,1293204.6,28447,0,0,0,L,1122011218,1,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929710,476094.00
05/15/2019 10:15,2,1.096,ACTIVE,213.96,342.95,60.038,1557929705,"201051344000988","174011545737251",19.22,15.00,0,332.43,358.58,21.3,18.6,0.168,996086.8,996086.8,20656,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929711,476095.00
05/15/2019 10:15,2,1.094,ACTIVE,213.96,344.15,60.001,1557929705,"201051344000582","174011545737251",29.56,15.50,0,330.03,365.80,32.8,29.7,0.256,1271710.3,1271710.3,28424,0,0,0,L,1122011218,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929712,476096.00
05/15/2019 10:15,2,1.098,ACTIVE,213.74,343.85,59.996,1557929705,"201051344000868","174011545737251",29.26,15.30,0,331.23,365.19,32.6,29.5,0.252,1280231.5,1280231.5,52359,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929713,476097.00
05/15/2019 10:15,2,1.053,ACTIVE,214.41,345.96,59.996,1557929705,"201051344000576","174011545737251",29.60,16.30,0,333.63,365.19,31.6,28.5,0.247,1298024.4,1298024.4,24410,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929713,476098.00
05/15/2019 10:15,2,1.072,ACTIVE,213.96,344.15,60.012,1557929705,"201051344001158","174011545737251",29.74,15.00,0,332.13,365.19,32.3,29.3,0.256,1274783.9,1274783.9,20624,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929714,476099.00
05/15/2019 10:15,2,1.076,ACTIVE,213.74,343.55,60.012,1557929705,"201051344000917","174011545737251",29.94,16.00,0,330.33,364.59,32.7,29.6,0.256,1288244.5,1288244.5,28344,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929715,476100.00
05/15/2019 10:15,2,1.133,ACTIVE,213.74,340.55,60.043,1557929705,"201051344000417","174011545737251",19.54,14.70,0,330.33,356.18,22.4,19.7,0.168,1030821.5,1030821.5,28505,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929716,476101.00
05/15/2019 10:15,2,1.078,ACTIVE,213.51,343.55,60.001,1557929705,"201051344000685","174011545737251",30.12,14.70,0,330.93,364.89,33.0,29.9,0.265,1294658.0,1294658.0,28509,0,0,0,L,1122011218,1,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929717,476102.00
05/15/2019 10:15,2,1.107,ACTIVE,213.96,343.85,60.006,1557929705,"201051344000651","174011545737251",30.06,15.50,0,331.53,365.19,33.7,30.6,0.261,1287834.8,1287834.8,28473,0,0,0,L,1122011218,1,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929718,476103.00
05/15/2019 10:15,2,1.080,ACTIVE,213.29,343.25,60.033,1557929705,"201051344000594","174011545737251",30.04,15.30,0,329.73,364.89,32.9,29.8,0.252,1299799.3,1299799.3,52354,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929719,476104.00
05/15/2019 10:15,2,1.059,ACTIVE,213.96,343.85,60.006,1557929705,"201051344000469","174011545737251",30.22,15.50,0,331.53,364.89,32.4,29.4,0.261,1279910.4,1279910.4,20599,0,0,0,L,1122011218,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929720,476105.00
05/15/2019 10:15,2,1.129,ACTIVE,213.74,343.85,59.996,1557929705,"201051344000585","174011545737251",30.26,15.30,0,330.93,365.80,34.6,31.5,0.265,1301442.1,1301442.1,28534,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929721,476106.00
05/15/2019 10:15,2,1.072,ACTIVE,214.41,345.36,59.996,1557929705,"201051344000853","174011545737251",29.68,16.30,0,334.54,366.10,32.2,29.2,0.243,1303237.8,1303237.8,20200,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929722,476107.00
05/15/2019 10:15,2,1.080,ACTIVE,213.74,343.55,60.006,1557929705,"201051344001145","174011545737251",29.98,14.70,0,330.93,364.59,32.8,29.7,0.252,1302915.4,1302915.4,28452,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929723,476108.00
05/15/2019 10:15,2,1.111,ACTIVE,213.51,343.25,60.012,1557929705,"201051344000438","174011545737251",30.26,15.30,0,330.03,364.59,34.1,31.0,0.261,1296113.4,1296113.4,28479,0,0,0,L,1122011218,1,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929724,476109.00
05/15/2019 10:15,2,1.119,ACTIVE,213.29,342.05,59.980,1557929705,"201051344001135","174011545737251",30.12,15.80,0,329.73,364.59,34.1,31.0,0.256,1282991.0,1282991.0,28427,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929725,476110.00
05/15/2019 10:15,2,1.066,ACTIVE,213.96,343.55,59.990,1557929705,"201051344000983","174011545737251",30.04,16.00,0,331.83,364.89,32.4,29.4,0.256,1301196.4,1301196.4,20194,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929725,476111.00
05/15/2019 10:15,2,1.096,ACTIVE,213.74,342.95,59.975,1557929705,"201051344001203","174011545737251",30.00,16.30,0,331.23,365.19,33.4,30.3,0.261,1290750.9,1290750.9,28492,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929726,476112.00
05/15/2019 10:15,2,1.088,ACTIVE,213.29,341.75,60.001,1557929705,"201051344001230","174011545737251",29.68,14.70,0,328.52,363.39,32.7,29.7,0.252,1286651.6,1286651.6,28325,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929727,476113.00
05/15/2019 10:15,2,1.094,ACTIVE,213.06,343.25,59.990,1557929705,"201051344000646","174011545737251",30.18,15.00,0,329.73,364.29,33.5,30.4,0.261,1280374.4,1280374.4,28462,0,0,0,L,1122011218,1,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929728,476114.00
05/15/2019 10:15,2,1.094,ACTIVE,213.96,343.25,59.996,1557929705,"201051344000867","174011545737251",29.38,17.00,0,331.83,363.99,32.5,29.5,0.243,1278328.6,1278328.6,52393,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929729,476115.00
05/15/2019 10:15,2,1.066,ACTIVE,214.41,345.66,60.033,1557929705,"201051344000633","174011545737251",29.88,16.00,0,331.83,365.80,32.3,29.2,0.256,1275681.0,1275681.0,52490,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929730,476116.00
05/15/2019 10:15,2,1.123,ACTIVE,213.29,342.65,60.006,1557929705,"201051344000955","174011545737251",30.16,15.30,0,328.52,363.69,34.4,31.2,0.265,1300605.3,1300605.3,28474,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929731,476117.00
05/15/2019 10:15,2,1.064,ACTIVE,213.96,343.25,59.996,1557929705,"201051344000648","174011545737251",29.80,15.30,0,332.73,365.19,32.2,29.1,0.261,1290673.4,1290673.4,51937,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929732,476118.00
05/15/2019 10:15,2,1.064,ACTIVE,214.19,345.06,60.001,1557929705,"201051344000645","174011545737251",29.62,17.00,0,333.03,365.80,31.9,28.9,0.243,1295742.7,1295742.7,51906,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929733,476119.00
05/15/2019 10:15,2,1.072,ACTIVE,213.96,343.85,59.985,1557929705,"201051344000569","174011545737251",29.92,15.80,0,332.13,364.59,32.5,29.5,0.252,1312066.9,1312066.9,20109,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929734,476120.00
05/15/2019 10:15,2,1.131,ACTIVE,214.19,348.06,60.038,1557929705,"179051228000119","174011545737251",29.80,18.70,0,333.33,369.40,34.2,31.1,0.256,98876.0,98876.0,20242,0,0,0,L,46974696,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557929735,476121.00
05/15/2019 10:30,2,1.383,ACTIVE,214.19,347.76,60.059,1557930604,"201051344000579","174011545737251",30.18,15.80,0,331.53,364.29,42.3,38.9,0.331,1312115.6,1312115.6,20560,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930605,476122.00
05/15/2019 10:30,2,1.428,ACTIVE,213.51,345.06,60.038,1557930604,"201051344001025","174011545737251",29.90,15.80,0,327.92,363.69,43.3,39.8,0.336,1294963.1,1294963.1,28490,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930606,476123.00
05/15/2019 10:30,2,1.375,ACTIVE,213.74,345.96,60.038,1557930604,"201051344001093","174011545737251",30.22,15.80,0,327.92,363.09,42.1,38.7,0.327,1278369.7,1278369.7,28538,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930607,476124.00
05/15/2019 10:30,2,1.340,ACTIVE,214.19,346.26,60.043,1557930604,"201051344000458","174011545737251",29.86,17.80,0,331.53,363.39,40.5,37.2,0.327,1294806.8,1294806.8,20317,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930608,476125.00
05/15/2019 10:30,2,1.434,ACTIVE,213.29,345.36,60.033,1557930604,"201051344000890","174011545737251",29.80,15.50,0,326.42,363.99,43.3,39.8,0.340,1293213.3,1293213.3,28448,0,0,0,L,1122011218,1,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930608,476126.00
05/15/2019 10:30,2,1.352,ACTIVE,213.96,344.76,60.038,1557930604,"201051344000988","174011545737251",19.82,15.30,0,331.53,357.08,27.2,24.3,0.225,996092.1,996092.1,20657,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930609,476127.00
05/15/2019 10:30,2,1.365,ACTIVE,213.96,346.26,60.043,1557930604,"201051344000582","174011545737251",30.12,16.00,0,328.52,363.69,41.7,38.3,0.331,1271718.6,1271718.6,28425,0,0,0,L,1122011218,1,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930610,476128.00
05/15/2019 10:30,2,1.359,ACTIVE,213.74,346.26,60.012,1557930604,"201051344000868","174011545737251",29.94,15.80,0,330.93,363.69,41.2,37.9,0.323,1280239.8,1280239.8,52360,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930611,476129.00
05/15/2019 10:30,2,1.324,ACTIVE,214.41,348.06,60.038,1557930604,"201051344000576","174011545737251",29.98,16.70,0,332.43,364.89,40.2,36.9,0.323,1298032.4,1298032.4,24411,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930612,476130.00
05/15/2019 10:30,2,1.352,ACTIVE,214.19,347.46,60.038,1557930604,"201051344001158","174011545737251",29.98,15.30,0,331.23,364.59,41.1,37.7,0.336,1274792.2,1274792.2,20625,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930613,476131.00
05/15/2019 10:30,2,1.363,ACTIVE,213.74,346.56,60.038,1557930604,"201051344000917","174011545737251",30.00,16.30,0,327.92,364.89,41.4,38.0,0.336,1288252.8,1288252.8,28345,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930614,476132.00
05/15/2019 10:30,2,1.408,ACTIVE,213.74,341.75,60.001,1557930604,"201051344000417","174011545737251",19.84,15.00,0,329.13,353.77,28.3,25.4,0.212,1030827.0,1030827.0,28506,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930615,476133.00
05/15/2019 10:30,2,1.371,ACTIVE,213.74,345.36,60.054,1557930604,"201051344000685","174011545737251",30.20,15.30,0,328.22,364.59,42.0,38.6,0.354,1294666.4,1294666.4,28510,0,0,0,L,1122011218,1,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930616,476134.00
05/15/2019 10:30,2,1.410,ACTIVE,213.96,346.26,60.022,1557930604,"201051344000651","174011545737251",30.02,15.80,0,329.73,364.29,42.9,39.5,0.331,1287843.4,1287843.4,28474,0,0,0,L,1122011218,1,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930617,476135.00
05/15/2019 10:30,2,1.367,ACTIVE,213.74,346.56,59.996,1557930604,"201051344000594","174011545737251",30.04,15.50,0,330.03,363.69,41.6,38.2,0.318,1299807.7,1299807.7,52355,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930618,476136.00
05/15/2019 10:30,2,1.365,ACTIVE,214.41,346.86,60.022,1557930604,"201051344000469","174011545737251",29.76,15.80,0,330.93,364.59,41.2,37.9,0.340,1279918.6,1279918.6,20600,0,0,0,L,1122011218,1,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930619,476137.00
05/15/2019 10:30,2,1.430,ACTIVE,213.96,346.86,59.996,1557930604,"201051344000585","174011545737251",30.26,15.30,0,327.92,364.29,43.9,40.4,0.336,1301450.9,1301450.9,28535,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930620,476138.00
05/15/2019 10:30,2,1.336,ACTIVE,214.64,348.36,60.043,1557930604,"201051344000853","174011545737251",30.24,16.70,0,333.33,364.89,41.0,37.6,0.318,1303246.0,1303246.0,20201,0,0,0,L,1122011218,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930621,476139.00
05/15/2019 10:30,2,1.361,ACTIVE,213.51,345.66,60.033,1557930604,"201051344001145","174011545737251",30.32,15.00,0,328.22,363.69,41.8,38.5,0.327,1302923.8,1302923.8,28453,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930622,476140.00
05/15/2019 10:30,2,1.404,ACTIVE,213.51,346.86,60.028,1557930604,"201051344000438","174011545737251",30.34,15.50,0,328.22,365.19,43.1,39.7,0.340,1296122.1,1296122.1,28480,0,0,0,L,1122011218,1,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930623,476141.00
05/15/2019 10:30,2,1.412,ACTIVE,213.51,345.96,60.033,1557930604,"201051344001135","174011545737251",30.20,16.00,0,327.92,365.19,43.2,39.8,0.340,1282999.6,1282999.6,28428,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930623,476142.00
05/15/2019 10:30,2,1.350,ACTIVE,213.96,348.36,60.022,1557930604,"201051344000983","174011545737251",29.98,16.30,0,331.53,364.29,41.0,37.7,0.340,1301204.6,1301204.6,20195,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930624,476143.00
05/15/2019 10:30,2,1.400,ACTIVE,213.74,345.96,60.054,1557930604,"201051344001203","174011545737251",29.96,17.00,0,328.82,364.89,42.5,39.1,0.336,1290759.5,1290759.5,28493,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930625,476144.00
05/15/2019 10:30,2,1.357,ACTIVE,213.51,344.15,60.033,1557930604,"201051344001230","174011545737251",30.34,15.30,0,327.02,363.69,41.7,38.3,0.331,1286659.9,1286659.9,28326,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930626,476145.00
05/15/2019 10:30,2,1.373,ACTIVE,213.29,345.36,60.038,1557930604,"201051344000646","174011545737251",30.45,15.30,0,326.72,364.59,42.4,39.0,0.340,1280382.9,1280382.9,28463,0,0,0,L,1122011218,1,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930627,476146.00
05/15/2019 10:30,2,1.354,ACTIVE,214.19,346.56,60.033,1557930604,"201051344000867","174011545737251",30.10,17.30,0,331.53,363.09,41.3,38.0,0.314,1278336.9,1278336.9,52394,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930628,476147.00
05/15/2019 10:30,2,1.357,ACTIVE,214.41,348.06,60.043,1557930604,"201051344000633","174011545737251",29.88,16.30,0,331.83,364.89,41.1,37.7,0.327,1275689.3,1275689.3,52491,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930629,476148.00
05/15/2019 10:30,2,1.418,ACTIVE,213.06,344.76,60.017,1557930604,"201051344000955","174011545737251",30.24,15.50,0,327.02,362.79,43.4,40.0,0.345,1300614.0,1300614.0,28475,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930630,476149.00
05/15/2019 10:30,2,1.324,ACTIVE,213.96,346.56,60.028,1557930604,"201051344000648","174011545737251",30.16,15.80,0,331.53,363.99,40.5,37.1,0.323,1290681.6,1290681.6,51938,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930631,476150.00
05/15/2019 10:30,2,1.348,ACTIVE,214.41,346.86,60.001,1557930604,"201051344000645","174011545737251",29.72,17.30,0,332.43,364.29,40.5,37.2,0.323,1295750.8,1295750.8,51907,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930633,476151.00
05/15/2019 10:30,2,1.361,ACTIVE,214.19,346.86,60.038,1557930604,"201051344000569","174011545737251",29.82,16.00,0,331.53,363.99,41.1,37.8,0.336,1312075.1,1312075.1,20110,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930634,476152.00
05/15/2019 10:30,2,1.418,ACTIVE,214.41,351.07,60.038,1557930604,"179051228000119","174011545737251",29.72,19.00,0,331.83,367.00,42.7,39.3,0.336,98884.7,98884.7,20243,0,0,0,L,46974696,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557930635,476153.00
05/15/2019 10:45,2,2.498,ACTIVE,215.32,359.78,60.033,1557931504,"201051344000579","174011545737251",30.81,16.70,0,332.73,388.64,77.9,73.3,0.632,1312126.8,1312126.8,20561,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931505,476154.00
05/15/2019 10:45,2,2.627,ACTIVE,214.19,346.26,60.017,1557931504,"201051344001025","174011545737251",30.16,17.00,0,330.03,387.74,80.2,75.5,0.349,1294974.6,1294974.6,28491,0,0,0,L,1122011218,1,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931506,476155.00
05/15/2019 10:45,2,2.527,ACTIVE,214.41,358.58,60.022,1557931504,"201051344001093","174011545737251",30.45,16.30,0,330.33,386.83,77.8,73.2,0.628,1278380.8,1278380.8,28539,0,0,0,L,1122011218,1,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931507,476156.00
05/15/2019 10:45,2,2.469,ACTIVE,215.32,358.88,60.022,1557931504,"201051344000458","174011545737251",30.49,18.70,0,331.83,387.44,76.2,71.7,0.623,1294817.6,1294817.6,20318,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931508,476157.00
05/15/2019 10:45,2,2.602,ACTIVE,213.96,356.48,60.054,1557931504,"201051344000890","174011545737251",30.38,16.00,0,327.92,387.74,80.0,75.3,0.358,1293224.8,1293224.8,28449,0,0,0,L,1122011218,1,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931509,476158.00
05/15/2019 10:45,2,2.562,ACTIVE,215.32,354.97,60.028,1557931504,"201051344000988","174011545737251",19.94,15.80,0,332.43,375.71,51.8,48.1,0.429,996099.1,996099.1,20658,0,0,0,L,1122011218,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931510,476159.00
05/15/2019 10:45,2,2.576,ACTIVE,214.87,358.28,60.012,1557931504,"201051344000582","174011545737251",30.14,16.70,0,331.53,388.64,78.7,74.0,0.645,1271729.7,1271729.7,28426,0,0,0,L,1122011218,1,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931511,476160.00
05/15/2019 10:45,2,2.525,ACTIVE,214.87,358.28,60.028,1557931504,"201051344000868","174011545737251",30.55,16.00,0,331.23,388.34,78.2,73.5,0.645,1280250.8,1280250.8,52361,0,0,0,L,1122011218,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931512,476161.00
05/15/2019 10:45,2,2.496,ACTIVE,215.77,360.99,60.028,1557931504,"201051344000576","174011545737251",30.40,17.30,0,333.03,389.54,76.8,72.3,0.636,1298043.2,1298043.2,24412,0,0,0,L,1122011218,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931513,476162.00
05/15/2019 10:45,2,2.547,ACTIVE,215.77,360.69,60.033,1557931504,"201051344001158","174011545737251",30.65,15.80,0,332.43,391.34,79.1,74.4,0.654,1274803.2,1274803.2,20626,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931514,476163.00
05/15/2019 10:45,2,2.592,ACTIVE,214.87,357.68,60.017,1557931504,"201051344000917","174011545737251",30.32,17.50,0,330.33,386.83,79.6,74.9,0.676,1288263.9,1288263.9,28346,0,0,0,L,1122011218,1,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931515,476164.00
05/15/2019 10:45,2,2.707,ACTIVE,214.41,349.86,60.054,1557931504,"201051344000417","174011545737251",19.78,15.50,0,329.43,370.60,54.2,50.4,0.442,1030834.4,1030834.4,28507,0,0,0,L,1122011218,1,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931516,476165.00
05/15/2019 10:45,2,2.672,ACTIVE,214.41,344.45,60.070,1557931504,"201051344000685","174011545737251",30.36,15.30,0,329.73,387.44,82.2,77.4,0.389,1294677.7,1294677.7,28511,0,0,0,L,1122011218,1,123.81,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931517,476166.00
05/15/2019 10:45,2,2.736,ACTIVE,215.09,346.26,60.017,1557931504,"201051344000651","174011545737251",30.45,17.00,0,331.53,388.64,84.4,79.5,0.389,1287854.9,1287854.9,28475,0,0,0,L,1122011218,1,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931517,476167.00
05/15/2019 10:45,2,2.660,ACTIVE,214.64,346.86,60.017,1557931504,"201051344000594","174011545737251",30.45,16.00,0,330.63,388.94,82.1,77.3,0.371,1299818.8,1299818.8,52356,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931518,476168.00
05/15/2019 10:45,2,2.680,ACTIVE,215.77,347.46,60.022,1557931504,"201051344000469","174011545737251",30.42,16.70,0,330.33,393.75,82.6,77.8,0.384,1279929.7,1279929.7,20601,0,0,0,L,1122011218,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931519,476169.00
05/15/2019 10:45,2,2.775,ACTIVE,215.09,346.26,60.028,1557931504,"201051344000585","174011545737251",30.75,16.00,0,331.53,388.34,86.5,81.6,0.398,1301462.7,1301462.7,28536,0,0,0,L,1122011218,1,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931520,476170.00
05/15/2019 10:45,2,2.715,ACTIVE,216.22,348.66,60.022,1557931504,"201051344000853","174011545737251",30.32,18.00,0,334.54,393.45,83.4,78.6,0.376,1303257.1,1303257.1,20202,0,0,0,L,1122011218,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931521,476171.00
05/15/2019 10:45,2,2.697,ACTIVE,214.64,344.15,60.017,1557931504,"201051344001145","174011545737251",30.42,15.50,0,331.53,387.44,83.1,78.3,0.380,1302935.0,1302935.0,28454,0,0,0,L,1122011218,1,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931522,476172.00
05/15/2019 10:45,2,2.758,ACTIVE,214.87,345.66,60.028,1557931504,"201051344000438","174011545737251",30.81,16.70,0,331.23,387.74,86.1,81.2,0.393,1296133.7,1296133.7,28481,0,0,0,L,1122011218,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931523,476173.00
05/15/2019 10:45,2,2.811,ACTIVE,214.41,344.45,60.022,1557931504,"201051344001135","174011545737251",30.55,17.30,0,328.52,387.44,87.0,82.0,0.398,1283011.3,1283011.3,28429,0,0,0,L,1122011218,1,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931524,476174.00
05/15/2019 10:45,2,2.822,ACTIVE,216.00,347.76,60.017,1557931504,"201051344000983","174011545737251",30.12,17.00,0,331.83,390.14,86.1,81.2,0.411,1301215.7,1301215.7,20196,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931525,476175.00
05/15/2019 10:45,2,2.801,ACTIVE,215.09,345.96,60.033,1557931504,"201051344001203","174011545737251",30.63,17.50,0,331.23,387.44,86.9,82.0,0.398,1290771.0,1290771.0,28494,0,0,0,L,1122011218,1,123.81,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931526,476176.00
05/15/2019 10:45,2,2.738,ACTIVE,214.19,344.45,60.006,1557931504,"201051344001230","174011545737251",30.53,15.50,0,327.02,386.23,84.7,79.8,0.389,1286671.2,1286671.2,28327,0,0,0,L,1122011218,1,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931527,476177.00
05/15/2019 10:45,2,2.793,ACTIVE,213.96,345.36,60.043,1557931504,"201051344000646","174011545737251",30.55,16.00,0,327.62,386.83,86.4,81.5,0.398,1280394.4,1280394.4,28464,0,0,0,L,1122011218,1,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931528,476178.00
05/15/2019 10:45,2,2.805,ACTIVE,215.77,346.86,60.043,1557931504,"201051344000867","174011545737251",30.34,18.70,0,332.13,388.04,86.2,81.2,0.384,1278348.1,1278348.1,52395,0,0,0,L,1122011218,1,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931529,476179.00
05/15/2019 10:45,2,2.783,ACTIVE,215.77,349.86,60.017,1557931504,"201051344000633","174011545737251",30.34,17.80,0,331.53,389.54,85.6,80.7,0.407,1275700.4,1275700.4,52492,0,0,0,L,1122011218,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931530,476180.00
05/15/2019 10:45,2,2.863,ACTIVE,214.19,345.36,60.006,1557931504,"201051344000955","174011545737251",30.40,16.70,0,327.32,386.23,88.2,83.2,0.407,1300625.7,1300625.7,28476,0,0,0,L,1122011218,1,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931531,476181.00
05/15/2019 10:45,2,2.717,ACTIVE,215.77,347.16,60.017,1557931504,"201051344000648","174011545737251",30.75,16.00,0,332.73,390.14,84.7,79.8,0.398,1290692.6,1290692.6,51939,0,0,0,L,1122011218,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931532,476182.00
05/15/2019 10:45,2,2.781,ACTIVE,216.00,348.36,60.017,1557931504,"201051344000645","174011545737251",30.43,18.00,0,332.43,390.14,85.8,80.9,0.389,1295761.8,1295761.8,51908,0,0,0,L,1122011218,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931533,476183.00
05/15/2019 10:45,2,2.826,ACTIVE,215.77,347.46,60.017,1557931504,"201051344000569","174011545737251",30.40,17.00,0,331.53,390.14,87.0,82.0,0.402,1312086.3,1312086.3,20111,0,0,0,L,1122011218,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931534,476184.00
05/15/2019 10:45,2,2.842,ACTIVE,216.22,352.57,60.017,1557931504,"179051228000119","174011545737251",30.61,20.00,0,332.13,396.15,88.2,83.2,0.415,98896.2,98896.2,20244,0,0,0,L,46974696,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557931534,476185.00
05/15/2019 11:00,2,6.719,ACTIVE,220.52,366.70,60.022,1557932404,"201051344000579","174011545737251",28.90,24.30,0,333.93,427.41,196.7,187.9,0.902,1312160.2,1312160.2,20562,0,0,0,L,1122011218,1,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932405,476186.00
05/15/2019 11:00,2,6.715,ACTIVE,217.80,360.08,60.028,1557932404,"201051344001025","174011545737251",28.94,24.50,0,332.43,422.30,196.6,187.9,0.879,1295009.5,1295009.5,28492,0,0,0,L,1122011218,1,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932406,476187.00
05/15/2019 11:00,2,7.279,ACTIVE,218.03,363.09,60.033,1557932404,"201051344001093","174011545737251",28.57,22.50,0,330.93,423.20,210.5,201.3,0.941,1278415.5,1278415.5,28540,0,0,0,L,1122011218,1,125.17,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932407,476188.00
05/15/2019 11:00,2,6.596,ACTIVE,220.06,364.29,60.017,1557932404,"201051344000458","174011545737251",28.49,26.80,0,333.63,426.51,190.3,181.8,0.875,1294849.9,1294849.9,20319,0,0,0,L,1122011218,1,124.94,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932408,476189.00
05/15/2019 11:00,2,7.160,ACTIVE,216.67,361.29,60.049,1557932404,"201051344000890","174011545737251",28.77,23.00,0,329.73,422.60,208.4,199.3,0.955,1293259.8,1293259.8,28450,0,0,0,L,1122011218,1,124.72,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932409,476190.00
05/15/2019 11:00,2,6.801,ACTIVE,220.06,357.98,60.059,1557932404,"201051344000988","174011545737251",18.53,22.00,0,318.91,405.77,127.5,121.2,0.588,996120.9,996120.9,20659,0,0,0,L,1122011218,1,124.72,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932410,476191.00
05/15/2019 11:00,2,7.170,ACTIVE,218.03,362.19,60.038,1557932404,"201051344000582","174011545737251",28.53,22.50,0,331.53,425.01,207.2,198.1,0.941,1271764.2,1271764.2,28427,0,0,0,L,1122011218,1,125.17,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932411,476192.00
05/15/2019 11:00,2,6.701,ACTIVE,218.93,362.79,60.033,1557932404,"201051344000868","174011545737251",29.10,22.80,0,333.63,422.30,197.4,188.6,0.875,1280284.1,1280284.1,52362,0,0,0,L,1122011218,1,124.27,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932412,476193.00
05/15/2019 11:00,2,6.826,ACTIVE,220.52,366.10,60.022,1557932404,"201051344000576","174011545737251",29.06,23.80,0,333.93,428.31,201.1,192.1,0.932,1298075.8,1298075.8,24413,0,0,0,L,1122011218,1,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932413,476194.00
05/15/2019 11:00,2,7.146,ACTIVE,220.97,366.70,60.033,1557932404,"201051344001158","174011545737251",28.57,23.00,0,334.54,427.41,206.7,197.5,0.941,1274836.3,1274836.3,20627,0,0,0,L,1122011218,1,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932414,476195.00
05/15/2019 11:00,2,8.117,ACTIVE,218.48,365.19,60.043,1557932404,"201051344000917","174011545737251",28.51,24.50,0,330.93,422.90,234.3,224.2,1.074,1288298.6,1288298.6,28347,0,0,0,L,1122011218,1,125.17,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932415,476196.00
05/15/2019 11:00,2,8.654,ACTIVE,217.58,357.68,60.038,1557932404,"201051344000417","174011545737251",18.17,22.00,0,320.41,394.35,159.4,151.9,0.729,1030857.1,1030857.1,28508,0,0,0,L,1122011218,1,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932416,476197.00
05/15/2019 11:00,2,8.811,ACTIVE,217.13,366.10,60.033,1557932404,"201051344000685","174011545737251",28.47,22.00,0,329.43,421.40,254.0,243.3,1.207,1294713.0,1294713.0,28512,0,0,0,L,1122011218,1,125.40,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932416,476198.00
05/15/2019 11:00,2,8.602,ACTIVE,219.39,366.40,60.038,1557932404,"201051344000651","174011545737251",29.20,23.00,0,332.43,422.00,254.1,243.3,1.149,1287890.2,1287890.2,28476,0,0,0,L,1122011218,1,126.30,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932417,476199.00
05/15/2019 11:00,2,7.939,ACTIVE,218.71,366.70,60.028,1557932404,"201051344000594","174011545737251",28.47,24.00,0,332.13,423.20,228.8,218.9,1.016,1299852.9,1299852.9,52357,0,0,0,L,1122011218,1,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932418,476200.00
05/15/2019 11:00,2,7.137,ACTIVE,221.19,366.70,60.033,1557932404,"201051344000469","174011545737251",28.41,23.00,0,333.93,428.61,205.4,196.4,0.959,1279963.1,1279963.1,20602,0,0,0,L,1122011218,1,124.94,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932419,476201.00
05/15/2019 11:00,2,8.432,ACTIVE,219.61,365.80,60.038,1557932404,"201051344000585","174011545737251",29.80,23.30,0,332.43,422.30,254.3,243.5,1.171,1301497.7,1301497.7,28537,0,0,0,L,1122011218,1,125.62,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932420,476202.00
05/15/2019 11:00,2,6.828,ACTIVE,221.64,366.40,60.017,1557932404,"201051344000853","174011545737251",28.77,26.50,0,334.24,425.61,198.9,190.1,0.897,1303290.0,1303290.0,20203,0,0,0,L,1122011218,1,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932421,476203.00
05/15/2019 11:00,2,8.172,ACTIVE,217.58,366.10,60.022,1557932404,"201051344001145","174011545737251",30.73,22.30,0,329.13,422.00,254.0,243.3,1.158,1302970.5,1302970.5,28455,0,0,0,L,1122011218,1,125.17,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932422,476204.00
05/15/2019 11:00,2,8.139,ACTIVE,218.71,365.49,60.017,1557932404,"201051344000438","174011545737251",30.87,23.50,0,330.63,422.60,253.7,242.9,1.180,1296169.4,1296169.4,28482,0,0,0,L,1122011218,1,125.85,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932423,476205.00
05/15/2019 11:00,2,8.260,ACTIVE,219.16,367.30,59.990,1557932404,"201051344001135","174011545737251",30.38,24.80,0,331.23,423.20,253.4,242.6,1.136,1283046.4,1283046.4,28430,0,0,0,L,1122011218,1,125.85,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932424,476206.00
05/15/2019 11:00,2,7.572,ACTIVE,221.64,369.10,60.043,1557932404,"201051344000983","174011545737251",28.65,23.50,0,334.24,427.71,219.6,210.0,1.008,1301248.6,1301248.6,20197,0,0,0,L,1122011218,1,125.62,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932425,476207.00
05/15/2019 11:00,2,8.170,ACTIVE,219.39,365.19,60.028,1557932404,"201051344001203","174011545737251",30.87,25.30,0,330.93,422.90,254.8,244.0,1.193,1290806.7,1290806.7,28495,0,0,0,L,1122011218,1,126.53,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932426,476208.00
05/15/2019 11:00,2,8.111,ACTIVE,217.58,364.89,60.065,1557932404,"201051344001230","174011545737251",30.95,22.50,0,328.52,421.70,253.9,243.2,1.153,1286706.8,1286706.8,28328,0,0,0,L,1122011218,1,125.40,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932427,476209.00
05/15/2019 11:00,2,8.225,ACTIVE,217.80,364.29,60.038,1557932404,"201051344000646","174011545737251",30.53,24.50,0,328.52,425.61,254.3,243.5,1.167,1280429.6,1280429.6,28465,0,0,0,L,1122011218,1,125.62,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932428,476210.00
05/15/2019 11:00,2,8.818,ACTIVE,220.29,368.20,60.033,1557932404,"201051344000867","174011545737251",28.51,27.00,0,332.13,419.00,254.4,243.6,1.118,1278382.0,1278382.0,52396,0,0,0,L,1122011218,1,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932429,476211.00
05/15/2019 11:00,2,8.395,ACTIVE,220.52,366.10,60.017,1557932404,"201051344000633","174011545737251",29.96,24.00,0,331.83,422.00,254.5,243.7,1.176,1275734.5,1275734.5,52493,0,0,0,L,1122011218,1,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932430,476212.00
