ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/15/2019 11:00,2,8.289,ACTIVE,217.80,364.29,60.017,1557932404,"201051344000955","174011545737251",30.16,25.80,0,330.63,421.10,253.1,242.3,1.171,1300661.7,1300661.7,28477,0,0,0,L,1122011218,1,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932431,476213.00
05/15/2019 11:00,2,8.861,ACTIVE,221.19,371.21,60.012,1557932404,"201051344000648","174011545737251",28.37,22.80,0,335.14,424.11,254.5,243.7,1.140,1290725.9,1290725.9,51940,0,0,0,L,1122011218,1,124.94,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932431,476214.00
05/15/2019 11:00,2,8.570,ACTIVE,221.42,369.70,60.054,1557932404,"201051344000645","174011545737251",29.36,24.00,0,333.63,426.51,254.6,243.8,1.127,1295795.5,1295795.5,51909,0,0,0,L,1122011218,1,125.62,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932432,476215.00
05/15/2019 11:00,2,7.939,ACTIVE,221.64,368.50,60.038,1557932404,"201051344000569","174011545737251",28.96,24.30,0,334.24,427.71,232.8,222.7,1.061,1312119.5,1312119.5,20112,0,0,0,L,1122011218,1,125.17,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932433,476216.00
05/15/2019 11:00,2,8.619,ACTIVE,221.64,379.62,60.059,1557932404,"179051228000119","174011545737251",29.24,27.00,0,336.64,427.11,255.0,244.2,1.215,98930.3,98930.3,20245,0,0,0,L,46974696,1,125.62,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557932434,476217.00
05/15/2019 11:15,2,8.592,ACTIVE,222.32,372.71,60.012,1557933304,"201051344000579","174011545737251",29.22,27.50,0,334.54,428.31,254.0,243.2,1.162,1312192.5,1312192.5,20563,0,0,0,L,1122011218,1,125.85,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933305,476218.00
05/15/2019 11:15,2,8.752,ACTIVE,218.71,366.10,60.054,1557933304,"201051344001025","174011545737251",28.39,29.00,0,332.43,423.50,251.5,240.8,1.114,1295042.2,1295042.2,28493,0,0,0,L,1122011218,1,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933306,476219.00
05/15/2019 11:15,2,8.602,ACTIVE,218.71,367.60,60.028,1557933304,"201051344001093","174011545737251",28.90,26.30,0,331.83,423.81,251.7,241.0,1.131,1278447.8,1278447.8,28541,0,0,0,L,1122011218,1,125.62,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933307,476220.00
05/15/2019 11:15,2,8.756,ACTIVE,222.32,371.21,60.012,1557933304,"201051344000458","174011545737251",28.33,30.30,0,334.84,428.91,251.2,240.5,1.145,1294881.5,1294881.5,20320,0,0,0,L,1122011218,1,126.07,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933308,476221.00
05/15/2019 11:15,2,8.678,ACTIVE,217.35,364.89,60.006,1557933304,"201051344000890","174011545737251",28.98,26.80,0,327.92,419.60,254.6,243.8,1.167,1293292.5,1293292.5,28451,0,0,0,L,1122011218,1,125.17,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933309,476222.00
05/15/2019 11:15,2,8.816,ACTIVE,222.32,365.19,60.022,1557933304,"201051344000988","174011545737251",18.63,25.50,0,317.10,406.07,166.3,158.6,0.756,996141.8,996141.8,20660,0,0,0,L,1122011218,1,125.62,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933310,476223.00
05/15/2019 11:15,2,8.811,ACTIVE,218.93,368.50,60.017,1557933304,"201051344000582","174011545737251",28.55,26.00,0,331.53,425.61,254.5,243.7,1.145,1271796.4,1271796.4,28428,0,0,0,L,1122011218,1,125.62,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933311,476224.00
05/15/2019 11:15,2,8.936,ACTIVE,220.52,369.10,60.012,1557933304,"201051344000868","174011545737251",28.01,26.80,0,333.63,427.11,253.3,242.6,1.131,1280316.1,1280316.1,52363,0,0,0,L,1122011218,1,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933312,476225.00
05/15/2019 11:15,2,8.777,ACTIVE,222.10,375.41,60.022,1557933304,"201051344000576","174011545737251",28.31,28.30,0,334.24,430.72,251.5,240.8,1.153,1298107.3,1298107.3,24414,0,0,0,L,1122011218,1,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933313,476226.00
05/15/2019 11:15,2,8.869,ACTIVE,222.32,372.41,60.022,1557933304,"201051344001158","174011545737251",28.19,27.80,0,334.54,428.61,253.2,242.5,1.123,1274868.3,1274868.3,20628,0,0,0,L,1122011218,1,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933314,476227.00
05/15/2019 11:15,2,8.549,ACTIVE,218.93,365.80,60.017,1557933304,"201051344000917","174011545737251",29.30,30.30,0,331.53,425.31,253.5,242.8,1.211,1288330.7,1288330.7,28348,0,0,0,L,1122011218,1,125.40,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933315,476228.00
05/15/2019 11:15,2,8.666,ACTIVE,217.58,357.08,60.022,1557933304,"201051344000417","174011545737251",18.67,25.50,0,317.10,399.46,163.7,156.0,0.760,1030878.2,1030878.2,28509,0,0,0,L,1122011218,1,124.94,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933316,476229.00
05/15/2019 11:15,2,8.740,ACTIVE,217.13,366.70,60.022,1557933304,"201051344000685","174011545737251",28.39,25.00,0,329.13,421.40,251.2,240.5,1.198,1294745.4,1294745.4,28513,0,0,0,L,1122011218,1,125.40,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933317,476230.00
05/15/2019 11:15,2,8.467,ACTIVE,219.16,363.99,60.001,1557933304,"201051344000651","174011545737251",29.56,26.80,0,332.13,423.20,253.2,242.5,1.145,1287923.0,1287923.0,28477,0,0,0,L,1122011218,1,126.07,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933318,476231.00
05/15/2019 11:15,2,8.488,ACTIVE,219.61,367.30,60.017,1557933304,"201051344000594","174011545737251",29.54,28.80,0,332.13,423.20,253.6,242.8,1.092,1299885.3,1299885.3,52358,0,0,0,L,1122011218,1,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933319,476232.00
05/15/2019 11:15,2,8.711,ACTIVE,222.10,373.61,60.022,1557933304,"201051344000469","174011545737251",28.67,26.50,0,333.93,429.82,252.7,242.0,1.171,1279995.1,1279995.1,20603,0,0,0,L,1122011218,1,125.40,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933319,476233.00
05/15/2019 11:15,2,8.824,ACTIVE,218.71,370.30,60.012,1557933304,"201051344000585","174011545737251",28.41,27.30,0,329.43,423.20,253.8,243.0,1.162,1301530.5,1301530.5,28538,0,0,0,L,1122011218,1,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933320,476234.00
05/15/2019 11:15,2,8.762,ACTIVE,222.32,376.01,60.017,1557933304,"201051344000853","174011545737251",28.31,31.00,0,338.14,427.71,250.9,240.3,1.167,1303321.8,1303321.8,20204,0,0,0,L,1122011218,1,126.07,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933322,476235.00
05/15/2019 11:15,2,5.371,ACTIVE,215.54,354.67,60.012,1557933304,"201051344001145","174011545737251",28.57,25.50,0,329.43,423.50,155.4,148.1,0.725,1303002.8,1303002.8,28456,0,0,0,L,1122011218,1,124.04,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933322,476236.00
05/15/2019 11:15,2,6.037,ACTIVE,215.77,357.08,60.017,1557933304,"201051344000438","174011545737251",27.37,28.50,0,331.23,424.11,167.5,159.8,0.809,1296202.3,1296202.3,28483,0,0,0,L,1122011218,1,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933323,476237.00
05/15/2019 11:15,2,6.885,ACTIVE,216.67,357.68,60.006,1557933304,"201051344001135","174011545737251",24.81,28.00,0,330.33,424.41,173.2,165.2,0.809,1283079.0,1283079.0,28431,0,0,0,L,1122011218,1,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933324,476238.00
05/15/2019 11:15,2,8.168,ACTIVE,220.74,369.10,60.022,1557933304,"201051344000983","174011545737251",28.49,28.80,0,333.93,429.82,235.4,225.3,1.092,1301280.4,1301280.4,20198,0,0,0,L,1122011218,1,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933325,476239.00
05/15/2019 11:15,2,8.346,ACTIVE,217.80,364.89,60.012,1557933304,"201051344001203","174011545737251",28.31,28.00,0,331.23,422.90,238.9,228.7,1.096,1290839.4,1290839.4,28496,0,0,0,L,1122011218,1,125.40,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933326,476240.00
05/15/2019 11:15,2,6.055,ACTIVE,215.54,355.28,60.017,1557933304,"201051344001230","174011545737251",28.67,25.50,0,327.02,422.30,175.8,167.7,0.818,1286739.0,1286739.0,28329,0,0,0,L,1122011218,1,124.27,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933327,476241.00
05/15/2019 11:15,2,6.352,ACTIVE,215.54,357.38,60.017,1557933304,"201051344000646","174011545737251",28.33,29.00,0,327.92,424.71,182.1,173.8,0.844,1280462.0,1280462.0,28466,0,0,0,L,1122011218,1,124.27,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933328,476242.00
05/15/2019 11:15,2,8.355,ACTIVE,219.84,365.49,60.022,1557933304,"201051344000867","174011545737251",28.53,31.50,0,329.13,426.21,241.1,230.8,1.096,1278414.0,1278414.0,52397,0,0,0,L,1122011218,1,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933329,476243.00
05/15/2019 11:15,2,7.426,ACTIVE,219.39,362.49,60.028,1557933304,"201051344000633","174011545737251",28.13,28.80,0,333.03,428.91,211.1,201.9,0.972,1275766.5,1275766.5,52494,0,0,0,L,1122011218,1,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933330,476244.00
05/15/2019 11:15,2,5.141,ACTIVE,214.87,351.07,60.022,1557933304,"201051344000955","174011545737251",28.90,31.00,0,329.13,422.60,150.2,143.1,0.694,1300694.5,1300694.5,28478,0,0,0,L,1122011218,1,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933331,476245.00
05/15/2019 11:15,2,6.311,ACTIVE,218.93,362.49,60.038,1557933304,"201051344000648","174011545737251",28.55,26.80,0,334.54,429.52,182.3,174.1,0.822,1290757.6,1290757.6,51941,0,0,0,L,1122011218,1,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933332,476246.00
05/15/2019 11:15,2,6.764,ACTIVE,219.61,363.09,60.022,1557933304,"201051344000645","174011545737251",28.71,28.50,0,334.84,428.61,196.7,188.0,0.902,1295827.4,1295827.4,51910,0,0,0,L,1122011218,1,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933333,476247.00
05/15/2019 11:15,2,7.814,ACTIVE,219.84,366.40,60.017,1557933304,"201051344000569","174011545737251",28.51,28.50,0,334.24,429.22,225.7,215.9,1.039,1312151.2,1312151.2,20113,0,0,0,L,1122011218,1,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933334,476248.00
05/15/2019 11:15,2,7.854,ACTIVE,219.61,373.91,60.022,1557933304,"179051228000119","174011545737251",28.80,31.30,0,337.84,428.01,229.1,219.2,1.092,98962.7,98962.7,20246,0,0,0,L,46974696,1,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557933334,476249.00
05/15/2019 11:30,2,7.176,ACTIVE,219.84,363.39,60.017,1557934204,"201051344000579","174011545737251",27.14,33.00,0,334.54,427.71,197.1,188.3,0.897,1312243.7,1312243.7,20564,0,0,0,L,1122011218,1,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934206,476250.00
05/15/2019 11:30,2,4.590,ACTIVE,215.32,349.86,60.022,1557934204,"201051344001025","174011545737251",27.17,36.50,0,329.13,422.00,126.1,119.8,0.561,1295093.8,1295093.8,28494,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934207,476251.00
05/15/2019 11:30,2,4.238,ACTIVE,215.32,351.07,60.022,1557934204,"201051344001093","174011545737251",27.77,31.80,0,318.61,423.81,119.2,113.1,0.548,1278498.7,1278498.7,28542,0,0,0,L,1122011218,1,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934208,476252.00
05/15/2019 11:30,2,5.154,ACTIVE,217.58,354.67,60.017,1557934204,"201051344000458","174011545737251",27.19,37.50,0,334.84,427.11,141.7,134.8,0.645,1294931.9,1294931.9,20321,0,0,0,L,1122011218,1,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934209,476253.00
05/15/2019 11:30,2,4.143,ACTIVE,214.41,348.96,60.054,1557934204,"201051344000890","174011545737251",27.35,32.60,0,329.43,421.40,114.9,109.0,0.544,1293343.1,1293343.1,28452,0,0,0,L,1122011218,1,123.36,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934209,476254.00
05/15/2019 11:30,2,4.014,ACTIVE,216.90,358.28,60.038,1557934204,"201051344000988","174011545737251",17.91,31.30,0,318.00,403.07,72.8,68.3,0.619,996174.9,996174.9,20661,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934210,476255.00
05/15/2019 11:30,2,4.225,ACTIVE,215.32,350.47,60.033,1557934204,"201051344000582","174011545737251",27.43,30.30,0,316.80,424.41,117.3,111.3,0.544,1271846.6,1271846.6,28429,0,0,0,L,1122011218,1,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934211,476256.00
05/15/2019 11:30,2,4.199,ACTIVE,216.22,350.17,60.059,1557934204,"201051344000868","174011545737251",26.90,31.30,0,333.93,422.90,114.4,108.5,0.526,1280366.8,1280366.8,52364,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934212,476257.00
05/15/2019 11:30,2,4.064,ACTIVE,216.90,352.57,60.028,1557934204,"201051344000576","174011545737251",27.23,32.40,0,334.84,428.31,112.2,106.4,0.526,1298157.6,1298157.6,24415,0,0,0,L,1122011218,1,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934213,476258.00
05/15/2019 11:30,2,4.221,ACTIVE,216.90,351.37,60.022,1557934204,"201051344001158","174011545737251",26.48,32.80,0,334.24,427.41,113.3,107.4,0.539,1274918.5,1274918.5,20629,0,0,0,L,1122011218,1,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934214,476259.00
05/15/2019 11:30,2,5.160,ACTIVE,216.22,355.58,60.012,1557934204,"201051344000917","174011545737251",27.33,34.30,0,319.21,424.11,142.9,136.0,0.681,1288380.5,1288380.5,28349,0,0,0,L,1122011218,1,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934215,476260.00
05/15/2019 11:30,2,6.369,ACTIVE,216.22,351.97,60.028,1557934204,"201051344000417","174011545737251",18.11,31.30,0,318.61,393.15,117.2,111.2,0.539,1030910.6,1030910.6,28510,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934216,476261.00
05/15/2019 11:30,2,5.717,ACTIVE,215.54,354.97,60.017,1557934204,"201051344000685","174011545737251",27.47,30.00,0,317.70,418.39,158.7,151.2,0.760,1294795.2,1294795.2,28514,0,0,0,L,1122011218,1,124.49,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934217,476262.00
05/15/2019 11:30,2,5.264,ACTIVE,216.22,356.18,60.022,1557934204,"201051344000651","174011545737251",27.43,32.80,0,332.43,422.90,145.7,138.7,0.654,1287973.9,1287973.9,28478,0,0,0,L,1122011218,1,124.49,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934218,476263.00
05/15/2019 11:30,2,6.686,ACTIVE,216.67,357.98,60.033,1557934204,"201051344000594","174011545737251",27.08,35.60,0,331.23,423.20,183.2,174.9,0.818,1299935.9,1299935.9,52359,0,0,0,L,1122011218,1,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934219,476264.00
05/15/2019 11:30,2,6.105,ACTIVE,218.71,360.38,60.012,1557934204,"201051344000469","174011545737251",27.35,32.00,0,333.93,428.31,169.1,161.3,0.804,1280045.8,1280045.8,20604,0,0,0,L,1122011218,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934220,476265.00
05/15/2019 11:30,2,3.865,ACTIVE,215.32,349.56,60.001,1557934204,"201051344000585","174011545737251",27.71,32.80,0,330.63,422.00,108.5,102.8,0.495,1301581.3,1301581.3,28539,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934221,476266.00
05/15/2019 11:30,2,5.805,ACTIVE,218.03,357.98,60.028,1557934204,"201051344000853","174011545737251",27.49,36.50,0,336.94,427.11,161.5,154.0,0.742,1303372.3,1303372.3,20205,0,0,0,L,1122011218,1,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934221,476267.00
05/15/2019 11:30,2,3.244,ACTIVE,214.41,346.56,60.017,1557934204,"201051344001145","174011545737251",27.41,30.50,0,318.00,420.50,90.0,84.9,0.407,1303052.3,1303052.3,28457,0,0,0,L,1122011218,1,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934222,476268.00
05/15/2019 11:30,2,3.020,ACTIVE,214.41,345.66,60.028,1557934204,"201051344000438","174011545737251",27.53,34.80,0,330.03,423.81,84.2,79.3,0.393,1296252.5,1296252.5,28484,0,0,0,L,1122011218,1,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934223,476269.00
05/15/2019 11:30,2,3.021,ACTIVE,213.96,343.55,60.054,1557934204,"201051344001135","174011545737251",27.35,34.30,0,329.73,421.70,83.7,78.9,0.376,1283129.3,1283129.3,28432,0,0,0,L,1122011218,1,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934224,476270.00
05/15/2019 11:30,2,3.287,ACTIVE,215.77,347.16,59.980,1557934204,"201051344000983","174011545737251",27.61,33.80,0,333.33,426.21,91.9,86.8,0.438,1301330.5,1301330.5,20199,0,0,0,L,1122011218,1,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934225,476271.00
05/15/2019 11:30,2,2.910,ACTIVE,214.19,344.45,60.017,1557934204,"201051344001203","174011545737251",27.39,33.30,0,332.13,422.60,80.8,76.0,0.376,1290890.4,1290890.4,28497,0,0,0,L,1122011218,1,123.36,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934226,476272.00
05/15/2019 11:30,2,2.746,ACTIVE,213.29,353.47,60.006,1557934204,"201051344001230","174011545737251",27.39,31.30,0,311.99,416.59,76.2,71.6,0.641,1286788.8,1286788.8,28330,0,0,0,L,1122011218,1,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934227,476273.00
05/15/2019 11:30,2,2.895,ACTIVE,213.29,344.76,60.006,1557934204,"201051344000646","174011545737251",26.68,34.50,0,328.82,420.20,78.2,73.6,0.371,1280511.8,1280511.8,28467,0,0,0,L,1122011218,1,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934228,476274.00
05/15/2019 11:30,2,2.912,ACTIVE,215.09,345.06,60.012,1557934204,"201051344000867","174011545737251",26.90,35.80,0,334.24,419.60,79.3,74.6,0.362,1278464.0,1278464.0,52398,0,0,0,L,1122011218,1,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934229,476275.00
05/15/2019 11:30,2,2.877,ACTIVE,215.32,348.66,60.006,1557934204,"201051344000633","174011545737251",27.08,34.50,0,333.63,419.30,78.9,74.3,0.380,1275816.2,1275816.2,52495,0,0,0,L,1122011218,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934230,476276.00
05/15/2019 11:30,2,2.902,ACTIVE,213.06,344.76,60.022,1557934204,"201051344000955","174011545737251",27.17,37.00,0,329.43,419.60,79.9,75.2,0.376,1300744.8,1300744.8,28479,0,0,0,L,1122011218,1,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934231,476277.00
05/15/2019 11:30,2,3.014,ACTIVE,215.32,345.96,60.028,1557934204,"201051344000648","174011545737251",27.25,31.30,0,334.84,422.00,83.2,78.4,0.398,1290806.9,1290806.9,51942,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934232,476278.00
05/15/2019 11:30,2,3.062,ACTIVE,215.54,346.86,60.038,1557934204,"201051344000645","174011545737251",27.02,32.40,0,334.84,422.90,83.8,78.9,0.389,1295877.3,1295877.3,51911,0,0,0,L,1122011218,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934233,476279.00
05/15/2019 11:30,2,3.381,ACTIVE,215.32,347.46,60.033,1557934204,"201051344000569","174011545737251",27.81,34.30,0,333.93,422.90,95.2,89.9,0.455,1312201.0,1312201.0,20114,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934234,476280.00
05/15/2019 11:30,2,3.049,ACTIVE,215.32,351.07,60.012,1557934204,"179051228000119","174011545737251",27.97,36.50,0,337.24,427.11,86.4,81.5,0.411,99013.2,99013.2,20247,0,0,0,L,46974696,1,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557934235,476281.00
05/15/2019 11:45,2,9.070,ACTIVE,223.00,374.21,60.012,1557935104,"201051344000579","174011545737251",27.67,38.40,0,317.10,429.22,254.2,243.5,1.149,1312293.1,1312293.1,20565,0,0,0,L,1122011218,1,126.07,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935105,476282.00
05/15/2019 11:45,2,8.912,ACTIVE,220.06,368.50,59.990,1557935104,"201051344001025","174011545737251",28.13,41.80,0,318.61,424.71,253.8,243.1,1.114,1295143.5,1295143.5,28495,0,0,0,L,1122011218,1,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935106,476283.00
05/15/2019 11:45,2,8.928,ACTIVE,220.06,369.70,60.012,1557935104,"201051344001093","174011545737251",27.79,35.60,0,320.11,424.41,251.1,240.4,1.127,1278548.1,1278548.1,28543,0,0,0,L,1122011218,1,126.30,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935107,476284.00
05/15/2019 11:45,2,9.217,ACTIVE,222.77,371.21,60.017,1557935104,"201051344000458","174011545737251",27.06,40.80,0,315.90,428.61,252.5,241.8,1.149,1294981.0,1294981.0,20322,0,0,0,L,1122011218,1,126.07,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935108,476285.00
05/15/2019 11:45,2,9.281,ACTIVE,218.48,367.00,60.022,1557935104,"201051344000890","174011545737251",26.82,36.80,0,316.50,424.41,251.8,241.1,1.149,1293392.2,1293392.2,28453,0,0,0,L,1122011218,1,125.62,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935109,476286.00
05/15/2019 11:45,2,9.004,ACTIVE,222.77,366.40,60.054,1557935104,"201051344000988","174011545737251",17.89,35.40,0,318.30,405.47,163.2,155.6,0.751,996207.0,996207.0,20662,0,0,0,L,1122011218,1,125.85,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935110,476287.00
05/15/2019 11:45,2,8.809,ACTIVE,220.06,370.30,60.028,1557935104,"201051344000582","174011545737251",27.19,34.50,0,316.50,425.61,242.4,232.0,1.109,1271895.6,1271895.6,28430,0,0,0,L,1122011218,1,126.07,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935111,476288.00
05/15/2019 11:45,2,9.244,ACTIVE,221.19,370.90,60.006,1557935104,"201051344000868","174011545737251",26.78,35.60,0,318.91,423.50,250.8,240.1,1.118,1280416.2,1280416.2,52365,0,0,0,L,1122011218,1,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935112,476289.00
05/15/2019 11:45,2,9.305,ACTIVE,222.55,374.21,60.049,1557935104,"201051344000576","174011545737251",27.02,36.80,0,317.70,430.42,254.6,243.8,1.162,1298206.9,1298206.9,24416,0,0,0,L,1122011218,1,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935113,476290.00
05/15/2019 11:45,2,9.152,ACTIVE,222.77,373.61,59.985,1557935104,"201051344001158","174011545737251",26.58,37.80,0,318.00,429.52,246.4,235.9,1.100,1274967.7,1274967.7,20630,0,0,0,L,1122011218,1,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935114,476291.00
05/15/2019 11:45,2,8.148,ACTIVE,219.39,365.19,60.001,1557935104,"201051344000917","174011545737251",27.45,38.00,0,318.30,427.71,226.3,216.5,1.069,1288429.4,1288429.4,28350,0,0,0,L,1122011218,1,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935115,476292.00
05/15/2019 11:45,2,7.686,ACTIVE,218.26,355.58,60.028,1557935104,"201051344000417","174011545737251",17.91,35.80,0,318.91,399.76,139.4,132.6,0.650,1030942.3,1030942.3,28511,0,0,0,L,1122011218,1,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935116,476293.00
05/15/2019 11:45,2,7.961,ACTIVE,217.80,364.29,60.022,1557935104,"201051344000685","174011545737251",27.21,33.80,0,316.20,423.50,219.4,209.9,1.047,1294844.5,1294844.5,28515,0,0,0,L,1122011218,1,125.85,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935117,476294.00
05/15/2019 11:45,2,7.658,ACTIVE,219.39,362.49,60.001,1557935104,"201051344000651","174011545737251",27.06,37.50,0,318.00,423.50,209.8,200.6,0.955,1288023.6,1288023.6,28479,0,0,0,L,1122011218,1,126.07,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935117,476295.00
05/15/2019 11:45,2,8.197,ACTIVE,219.61,364.89,60.038,1557935104,"201051344000594","174011545737251",27.37,40.40,0,318.00,424.41,227.1,217.2,1.016,1299985.3,1299985.3,52360,0,0,0,L,1122011218,1,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935118,476296.00
05/15/2019 11:45,2,8.344,ACTIVE,221.87,369.70,59.996,1557935104,"201051344000469","174011545737251",27.14,36.00,0,315.90,429.52,229.0,219.1,1.061,1280095.8,1280095.8,20605,0,0,0,L,1122011218,1,125.17,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935119,476297.00
05/15/2019 11:45,2,6.113,ACTIVE,218.48,359.48,59.975,1557935104,"201051344000585","174011545737251",27.31,37.30,0,318.00,423.50,168.9,161.1,0.769,1301631.4,1301631.4,28540,0,0,0,L,1122011218,1,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935120,476298.00
05/15/2019 11:45,2,6.871,ACTIVE,220.52,365.19,60.017,1557935104,"201051344000853","174011545737251",27.25,40.40,0,317.70,429.22,189.1,180.6,0.866,1303422.3,1303422.3,20206,0,0,0,L,1122011218,1,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935121,476299.00
05/15/2019 11:45,2,4.961,ACTIVE,216.22,354.37,60.033,1557935104,"201051344001145","174011545737251",27.19,34.50,0,318.91,424.41,136.6,129.9,0.636,1303101.3,1303101.3,28458,0,0,0,L,1122011218,1,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935122,476300.00
05/15/2019 11:45,2,4.967,ACTIVE,216.67,352.87,60.049,1557935104,"201051344000438","174011545737251",27.53,38.20,0,317.10,426.21,138.6,131.8,0.654,1296302.0,1296302.0,28485,0,0,0,L,1122011218,1,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935123,476301.00
05/15/2019 11:45,2,5.104,ACTIVE,216.90,353.47,60.033,1557935104,"201051344001135","174011545737251",27.33,39.50,0,318.00,427.71,141.3,134.5,0.650,1283179.0,1283179.0,28433,0,0,0,L,1122011218,1,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935124,476302.00
05/15/2019 11:45,2,4.008,ACTIVE,217.80,352.57,60.017,1557935104,"201051344000983","174011545737251",27.37,37.80,0,318.00,428.91,111.2,105.4,0.526,1301380.4,1301380.4,20200,0,0,0,L,1122011218,1,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935125,476303.00
05/15/2019 11:45,2,4.918,ACTIVE,216.90,353.47,59.990,1557935104,"201051344001203","174011545737251",27.21,38.60,0,317.40,425.31,135.5,128.9,0.628,1290940.6,1290940.6,28498,0,0,0,L,1122011218,1,124.94,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935126,476304.00
05/15/2019 11:45,2,4.832,ACTIVE,215.77,350.47,60.012,1557935104,"201051344001230","174011545737251",27.21,35.60,0,327.92,423.81,133.1,126.6,0.632,1286838.1,1286838.1,28331,0,0,0,L,1122011218,1,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935127,476305.00
05/15/2019 11:45,2,5.264,ACTIVE,216.22,352.87,60.012,1557935104,"201051344000646","174011545737251",27.08,38.60,0,316.50,425.31,144.4,137.5,0.681,1280561.2,1280561.2,28468,0,0,0,L,1122011218,1,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935128,476306.00
05/15/2019 11:45,2,4.518,ACTIVE,217.35,352.87,59.980,1557935104,"201051344000867","174011545737251",26.98,40.00,0,319.21,426.51,123.4,117.2,0.566,1278513.5,1278513.5,52399,0,0,0,L,1122011218,1,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935129,476307.00
05/15/2019 11:45,2,4.336,ACTIVE,217.35,353.77,60.006,1557935104,"201051344000633","174011545737251",27.02,38.20,0,318.30,427.71,118.6,112.5,0.557,1275865.6,1275865.6,52496,0,0,0,L,1122011218,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935129,476308.00
05/15/2019 11:45,2,4.781,ACTIVE,216.00,351.37,60.017,1557935104,"201051344000955","174011545737251",26.88,42.00,0,317.10,423.20,130.1,123.7,0.601,1300794.5,1300794.5,28480,0,0,0,L,1122011218,1,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935130,476309.00
05/15/2019 11:45,2,3.939,ACTIVE,217.35,351.37,60.022,1557935104,"201051344000648","174011545737251",27.63,35.00,0,317.10,429.82,110.1,104.3,0.517,1290856.0,1290856.0,51943,0,0,0,L,1122011218,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935131,476310.00
05/15/2019 11:45,2,4.035,ACTIVE,217.58,352.57,60.006,1557935104,"201051344000645","174011545737251",26.98,36.00,0,317.70,428.61,110.3,104.5,0.513,1295926.9,1295926.9,51912,0,0,0,L,1122011218,1,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935132,476311.00
05/15/2019 11:45,2,4.002,ACTIVE,217.35,352.27,59.990,1557935104,"201051344000569","174011545737251",26.94,38.00,0,317.40,428.61,109.2,103.5,0.513,1312250.9,1312250.9,20115,0,0,0,L,1122011218,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935133,476312.00
05/15/2019 11:45,2,3.996,ACTIVE,217.58,356.78,60.017,1557935104,"179051228000119","174011545737251",27.23,41.00,0,318.30,428.01,110.2,104.5,0.526,99063.7,99063.7,20248,0,0,0,L,46974696,1,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557935134,476313.00
05/15/2019 12:00,2,2.859,ACTIVE,216.00,348.66,60.033,1557936004,"201051344000579","174011545737251",28.94,35.00,0,318.00,429.22,83.8,79.0,0.389,1312322.7,1312322.7,20566,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936005,476314.00
05/15/2019 12:00,2,3.004,ACTIVE,214.87,345.66,60.028,1557936004,"201051344001025","174011545737251",28.71,37.50,0,318.30,424.71,87.3,82.4,0.393,1295172.9,1295172.9,28496,0,0,0,L,1122011218,1,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936006,476315.00
05/15/2019 12:00,2,2.889,ACTIVE,215.09,346.26,60.022,1557936004,"201051344001093","174011545737251",28.75,32.40,0,318.00,424.11,84.1,79.2,0.384,1278576.7,1278576.7,28544,0,0,0,L,1122011218,1,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936007,476316.00
05/15/2019 12:00,2,2.857,ACTIVE,216.00,347.76,60.022,1557936004,"201051344000458","174011545737251",28.67,37.50,0,315.60,429.82,82.9,78.1,0.389,1295010.1,1295010.1,20323,0,0,0,L,1122011218,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936008,476317.00
05/15/2019 12:00,2,3.078,ACTIVE,214.64,345.66,60.049,1557936004,"201051344000890","174011545737251",28.51,33.30,0,317.40,423.20,88.9,83.9,0.411,1293421.2,1293421.2,28454,0,0,0,L,1122011218,1,123.59,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936009,476318.00
05/15/2019 12:00,2,2.996,ACTIVE,216.00,354.67,60.033,1557936004,"201051344000988","174011545737251",18.57,33.30,0,316.80,407.87,56.3,52.4,0.477,996225.8,996225.8,20663,0,0,0,L,1122011218,1,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936010,476319.00
05/15/2019 12:00,2,3.029,ACTIVE,215.54,348.06,60.033,1557936004,"201051344000582","174011545737251",28.82,32.20,0,315.90,425.61,88.5,83.4,0.415,1271924.0,1271924.0,28431,0,0,0,L,1122011218,1,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936010,476320.00
05/15/2019 12:00,2,3.016,ACTIVE,215.54,347.16,60.022,1557936004,"201051344000868","174011545737251",28.61,32.80,0,317.40,427.11,87.4,82.4,0.398,1280445.1,1280445.1,52366,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936011,476321.00
05/15/2019 12:00,2,2.961,ACTIVE,216.45,349.86,60.022,1557936004,"201051344000576","174011545737251",28.55,34.30,0,317.10,429.52,85.6,80.7,0.407,1298235.5,1298235.5,24417,0,0,0,L,1122011218,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936012,476322.00
05/15/2019 12:00,2,3.117,ACTIVE,216.22,348.36,60.028,1557936004,"201051344001158","174011545737251",28.29,34.80,0,319.51,428.91,89.3,84.3,0.424,1274996.3,1274996.3,20631,0,0,0,L,1122011218,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936013,476323.00
05/15/2019 12:00,2,3.213,ACTIVE,215.32,347.76,60.033,1557936004,"201051344000917","174011545737251",28.55,35.00,0,319.21,427.11,92.9,87.8,0.433,1288457.6,1288457.6,28351,0,0,0,L,1122011218,1,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936014,476324.00
05/15/2019 12:00,2,3.484,ACTIVE,215.09,352.27,60.028,1557936004,"201051344000417","174011545737251",18.43,32.80,0,318.91,399.46,65.0,60.9,0.557,1030960.9,1030960.9,28512,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936015,476325.00
05/15/2019 12:00,2,3.533,ACTIVE,215.09,348.96,60.043,1557936004,"201051344000685","174011545737251",29.02,30.80,0,317.10,422.90,103.9,98.4,0.508,1294873.0,1294873.0,28516,0,0,0,L,1122011218,1,124.04,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936016,476326.00
05/15/2019 12:00,2,3.664,ACTIVE,216.00,350.77,60.017,1557936004,"201051344000651","174011545737251",28.96,34.80,0,318.91,423.20,107.6,101.9,0.486,1288052.2,1288052.2,28480,0,0,0,L,1122011218,1,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936017,476327.00
05/15/2019 12:00,2,3.311,ACTIVE,215.54,351.07,60.028,1557936004,"201051344000594","174011545737251",28.94,37.50,0,316.20,425.31,97.1,91.8,0.451,1300014.1,1300014.1,52361,0,0,0,L,1122011218,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936018,476328.00
05/15/2019 12:00,2,3.406,ACTIVE,216.90,351.37,60.022,1557936004,"201051344000469","174011545737251",28.45,32.80,0,315.90,429.22,98.2,92.8,0.477,1280124.4,1280124.4,20606,0,0,0,L,1122011218,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936019,476329.00
05/15/2019 12:00,2,4.986,ACTIVE,217.13,355.28,60.017,1557936004,"201051344000585","174011545737251",29.48,34.00,0,318.30,423.81,148.9,141.8,0.707,1301660.4,1301660.4,28541,0,0,0,L,1122011218,1,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936020,476330.00
05/15/2019 12:00,2,3.684,ACTIVE,218.03,354.07,60.017,1557936004,"201051344000853","174011545737251",28.39,37.30,0,319.51,428.61,106.0,100.4,0.491,1303450.9,1303450.9,20207,0,0,0,L,1122011218,1,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936021,476331.00
05/15/2019 12:00,2,6.363,ACTIVE,216.45,355.28,60.012,1557936004,"201051344001145","174011545737251",29.14,31.50,0,312.89,423.81,187.9,179.5,0.879,1303129.8,1303129.8,28459,0,0,0,L,1122011218,1,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936022,476332.00
05/15/2019 12:00,2,6.967,ACTIVE,217.35,359.78,60.028,1557936004,"201051344000438","174011545737251",28.51,35.00,0,317.40,426.21,201.2,192.3,0.915,1296330.6,1296330.6,28486,0,0,0,L,1122011218,1,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936023,476333.00
05/15/2019 12:00,2,6.891,ACTIVE,217.80,360.08,60.022,1557936004,"201051344001135","174011545737251",29.08,36.80,0,317.70,424.71,202.9,193.9,0.910,1283207.9,1283207.9,28434,0,0,0,L,1122011218,1,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936023,476334.00
05/15/2019 12:00,2,6.221,ACTIVE,220.06,360.69,60.022,1557936004,"201051344000983","174011545737251",28.73,35.40,0,316.50,429.82,181.5,173.3,0.857,1301409.1,1301409.1,20201,0,0,0,L,1122011218,1,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936024,476335.00
05/15/2019 12:00,2,6.832,ACTIVE,217.80,359.78,60.017,1557936004,"201051344001203","174011545737251",28.94,35.80,0,317.10,424.11,200.3,191.4,0.919,1290969.4,1290969.4,28499,0,0,0,L,1122011218,1,125.62,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936025,476336.00
05/15/2019 12:00,2,6.059,ACTIVE,216.00,356.78,60.028,1557936004,"201051344001230","174011545737251",29.10,32.40,0,315.90,422.90,178.5,170.4,0.822,1286866.4,1286866.4,28332,0,0,0,L,1122011218,1,124.72,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936026,476337.00
05/15/2019 12:00,2,6.066,ACTIVE,216.00,357.08,60.022,1557936004,"201051344000646","174011545737251",28.88,35.80,0,317.40,424.71,177.3,169.3,0.831,1280589.8,1280589.8,28469,0,0,0,L,1122011218,1,124.72,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936027,476338.00
05/15/2019 12:00,2,6.635,ACTIVE,219.16,360.08,60.022,1557936004,"201051344000867","174011545737251",29.26,37.30,0,318.61,428.61,196.7,187.9,0.902,1278542.2,1278542.2,52400,0,0,0,L,1122011218,1,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936028,476339.00
05/15/2019 12:00,2,6.768,ACTIVE,219.16,363.99,60.012,1557936004,"201051344000633","174011545737251",28.86,36.50,0,317.70,430.12,197.7,188.9,0.924,1275894.2,1275894.2,52497,0,0,0,L,1122011218,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936029,476340.00
05/15/2019 12:00,2,4.934,ACTIVE,215.54,351.97,60.038,1557936004,"201051344000955","174011545737251",28.84,38.60,0,316.50,422.30,144.0,137.1,0.667,1300823.3,1300823.3,28481,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936030,476341.00
05/15/2019 12:00,2,6.438,ACTIVE,219.39,364.29,60.017,1557936004,"201051344000648","174011545737251",28.78,32.60,0,316.20,430.42,187.3,178.9,0.866,1290884.5,1290884.5,51944,0,0,0,L,1122011218,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936031,476342.00
05/15/2019 12:00,2,5.924,ACTIVE,218.93,362.19,60.012,1557936004,"201051344000645","174011545737251",28.80,34.80,0,318.61,428.61,172.4,164.5,0.769,1295955.6,1295955.6,51913,0,0,0,L,1122011218,1,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936032,476343.00
05/15/2019 12:00,2,5.064,ACTIVE,218.26,357.98,60.012,1557936004,"201051344000569","174011545737251",28.86,35.00,0,316.50,429.52,148.0,140.9,0.685,1312279.7,1312279.7,20116,0,0,0,L,1122011218,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936033,476344.00
05/15/2019 12:00,2,4.717,ACTIVE,218.26,361.29,59.996,1557936004,"179051228000119","174011545737251",29.22,38.20,0,319.51,428.01,139.6,132.8,0.658,99092.9,99092.9,20249,0,0,0,L,46974696,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936034,476345.00
05/15/2019 12:15,2,2.197,ACTIVE,215.54,356.48,60.017,1557936904,"201051344000579","174011545737251",29.28,32.40,0,320.11,428.91,65.2,61.0,0.544,1312353.8,1312353.8,20567,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936905,476346.00
05/15/2019 12:15,2,2.240,ACTIVE,215.09,354.07,60.033,1557936904,"201051344001025","174011545737251",29.08,35.00,0,320.41,423.50,66.0,61.8,0.521,1295203.9,1295203.9,28497,0,0,0,L,1122011218,1,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936906,476347.00
05/15/2019 12:15,2,2.105,ACTIVE,215.32,355.28,60.017,1557936904,"201051344001093","174011545737251",29.20,30.50,0,319.21,423.50,62.4,58.3,0.508,1278607.0,1278607.0,28545,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936907,476348.00
05/15/2019 12:15,2,2.150,ACTIVE,215.54,355.58,60.022,1557936904,"201051344000458","174011545737251",29.12,34.80,0,316.80,428.31,63.4,59.3,0.530,1295040.9,1295040.9,20324,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936908,476349.00
05/15/2019 12:15,2,2.219,ACTIVE,214.41,354.07,60.017,1557936904,"201051344000890","174011545737251",28.80,31.00,0,318.61,424.11,64.7,60.6,0.526,1293451.8,1293451.8,28455,0,0,0,L,1122011218,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936909,476350.00
05/15/2019 12:15,2,2.227,ACTIVE,215.32,351.97,60.017,1557936904,"201051344000988","174011545737251",18.73,31.30,0,319.51,408.48,42.3,38.9,0.358,996246.7,996246.7,20664,0,0,0,L,1122011218,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936910,476351.00
05/15/2019 12:15,2,2.164,ACTIVE,215.32,355.88,60.028,1557936904,"201051344000582","174011545737251",28.78,30.50,0,318.00,425.31,63.1,59.0,0.517,1271954.4,1271954.4,28432,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936911,476352.00
05/15/2019 12:15,2,2.205,ACTIVE,214.87,354.97,60.022,1557936904,"201051344000868","174011545737251",28.75,30.50,0,319.51,428.91,64.2,60.0,0.521,1280476.0,1280476.0,52367,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936912,476353.00
05/15/2019 12:15,2,2.139,ACTIVE,215.77,357.08,60.006,1557936904,"201051344000576","174011545737251",28.96,31.80,0,316.50,430.12,62.8,58.6,0.530,1298266.2,1298266.2,24418,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936913,476354.00
