ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/15/2019 12:15,2,2.191,ACTIVE,215.32,356.48,60.012,1557936904,"201051344001158","174011545737251",28.80,32.40,0,316.50,428.61,64.0,59.8,0.535,1275027.0,1275027.0,20632,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936914,476355.00
05/15/2019 12:15,2,2.129,ACTIVE,215.09,354.37,60.017,1557936904,"201051344000917","174011545737251",28.96,34.00,0,321.01,425.31,62.5,58.4,0.517,1288487.7,1288487.7,28352,0,0,0,L,1122011218,1,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936915,476356.00
05/15/2019 12:15,2,2.227,ACTIVE,214.87,349.26,60.038,1557936904,"201051344000417","174011545737251",18.92,31.50,0,319.81,402.77,42.7,39.3,0.358,1030981.6,1030981.6,28513,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936916,476357.00
05/15/2019 12:15,2,2.172,ACTIVE,214.87,355.28,60.012,1557936904,"201051344000685","174011545737251",29.04,29.00,0,316.80,423.50,63.9,59.8,0.561,1294903.3,1294903.3,28517,0,0,0,L,1122011218,1,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936917,476358.00
05/15/2019 12:15,2,2.242,ACTIVE,215.32,355.28,60.017,1557936904,"201051344000651","174011545737251",28.82,32.80,0,317.70,423.20,65.4,61.2,0.539,1288082.9,1288082.9,28481,0,0,0,L,1122011218,1,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936918,476359.00
05/15/2019 12:15,2,2.184,ACTIVE,214.64,355.58,60.006,1557936904,"201051344000594","174011545737251",29.20,35.00,0,318.30,425.61,64.5,60.3,0.535,1300044.9,1300044.9,52362,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936918,476360.00
05/15/2019 12:15,2,2.188,ACTIVE,215.54,356.78,60.006,1557936904,"201051344000469","174011545737251",29.12,30.80,0,315.30,429.52,64.6,60.4,0.557,1280155.2,1280155.2,20607,0,0,0,L,1122011218,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936919,476361.00
05/15/2019 12:15,2,2.314,ACTIVE,215.54,355.58,60.022,1557936904,"201051344000585","174011545737251",28.96,31.80,0,318.00,423.20,68.0,63.7,0.557,1301691.5,1301691.5,28542,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936920,476362.00
05/15/2019 12:15,2,2.162,ACTIVE,216.22,357.38,60.017,1557936904,"201051344000853","174011545737251",29.42,34.50,0,319.51,428.01,64.4,60.3,0.544,1303481.8,1303481.8,20208,0,0,0,L,1122011218,1,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936921,476363.00
05/15/2019 12:15,2,2.137,ACTIVE,214.87,354.97,60.017,1557936904,"201051344001145","174011545737251",29.20,29.50,0,318.61,424.11,63.2,59.1,0.521,1303159.8,1303159.8,28460,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936922,476364.00
05/15/2019 12:15,2,2.219,ACTIVE,215.09,355.58,60.017,1557936904,"201051344000438","174011545737251",29.22,32.80,0,319.51,425.31,65.7,61.5,0.544,1296361.0,1296361.0,28487,0,0,0,L,1122011218,1,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936923,476365.00
05/15/2019 12:15,2,2.281,ACTIVE,214.87,354.37,60.006,1557936904,"201051344001135","174011545737251",29.00,34.00,0,318.91,425.91,67.0,62.8,0.557,1283238.6,1283238.6,28435,0,0,0,L,1122011218,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936924,476366.00
05/15/2019 12:15,2,2.180,ACTIVE,215.54,356.78,60.012,1557936904,"201051344000983","174011545737251",29.62,32.60,0,318.00,429.22,65.4,61.2,0.557,1301440.0,1301440.0,20202,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936925,476367.00
05/15/2019 12:15,2,2.238,ACTIVE,215.09,354.67,60.006,1557936904,"201051344001203","174011545737251",29.06,33.80,0,318.30,423.20,65.8,61.6,0.544,1290999.8,1290999.8,28500,0,0,0,L,1122011218,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936926,476368.00
05/15/2019 12:15,2,2.170,ACTIVE,214.64,352.57,60.043,1557936904,"201051344001230","174011545737251",28.78,29.50,0,316.20,421.70,63.3,59.2,0.521,1286896.3,1286896.3,28333,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936927,476369.00
05/15/2019 12:15,2,2.260,ACTIVE,214.41,354.67,60.006,1557936904,"201051344000646","174011545737251",28.84,33.00,0,317.70,424.41,66.1,61.9,0.557,1280620.1,1280620.1,28470,0,0,0,L,1122011218,1,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936928,476370.00
05/15/2019 12:15,2,2.240,ACTIVE,215.09,353.77,60.017,1557936904,"201051344000867","174011545737251",28.82,34.50,0,316.80,425.61,65.4,61.2,0.517,1278572.7,1278572.7,52401,0,0,0,L,1122011218,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936929,476371.00
05/15/2019 12:15,2,2.197,ACTIVE,215.54,357.68,60.022,1557936904,"201051344000633","174011545737251",29.08,33.00,0,318.00,429.82,64.7,60.5,0.552,1275924.5,1275924.5,52498,0,0,0,L,1122011218,1,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936930,476372.00
05/15/2019 12:15,2,2.258,ACTIVE,214.41,354.07,60.012,1557936904,"201051344000955","174011545737251",29.20,35.60,0,318.91,422.00,66.8,62.5,0.552,1300853.5,1300853.5,28482,0,0,0,L,1122011218,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936931,476373.00
05/15/2019 12:15,2,2.184,ACTIVE,215.54,356.78,60.017,1557936904,"201051344000648","174011545737251",29.06,30.00,0,316.80,430.12,64.3,60.1,0.535,1290914.8,1290914.8,51945,0,0,0,L,1122011218,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936932,476374.00
05/15/2019 12:15,2,2.230,ACTIVE,215.77,356.18,59.996,1557936904,"201051344000645","174011545737251",28.55,31.80,0,318.61,428.91,64.5,60.3,0.535,1295985.9,1295985.9,51914,0,0,0,L,1122011218,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936933,476375.00
05/15/2019 12:15,2,2.215,ACTIVE,215.32,356.48,60.017,1557936904,"201051344000569","174011545737251",29.12,33.00,0,315.30,429.52,65.3,61.1,0.548,1312310.2,1312310.2,20117,0,0,0,L,1122011218,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936934,476376.00
05/15/2019 12:15,2,2.250,ACTIVE,215.54,361.29,60.006,1557936904,"179051228000119","174011545737251",29.36,35.80,0,324.32,427.41,67.0,62.7,0.561,99123.7,99123.7,20250,0,0,0,L,46974696,1,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557936934,476377.00
05/15/2019 12:30,2,3.338,ACTIVE,216.67,350.77,60.006,1557937804,"201051344000579","174011545737251",28.88,32.40,0,335.14,430.12,97.7,92.3,0.460,1312387.7,1312387.7,20568,0,0,0,L,1122011218,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937805,476378.00
05/15/2019 12:30,2,3.410,ALERT,215.54,347.16,60.012,1557937804,"201051344001025","174011545737251",28.67,35.40,0,300.27,513.68,98.9,93.5,0.451,1295237.9,1295237.9,28498,0,0,0,L,1122011218,1,123.36,122.68,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937807,476379.00
05/15/2019 12:30,2,3.303,ACTIVE,215.54,348.36,60.022,1557937804,"201051344001093","174011545737251",28.55,31.00,0,331.23,431.32,95.5,90.3,0.438,1278641.0,1278641.0,28546,0,0,0,L,1122011218,1,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937808,476380.00
05/15/2019 12:30,2,3.244,ACTIVE,216.45,349.86,59.996,1557937804,"201051344000458","174011545737251",29.00,33.30,0,333.93,429.82,95.3,90.1,0.451,1295074.3,1295074.3,20325,0,0,0,L,1122011218,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937809,476381.00
05/15/2019 12:30,2,3.357,ALERT,215.09,346.56,60.022,1557937804,"201051344000890","174011545737251",28.59,31.30,0,300.27,523.59,97.2,91.9,0.451,1293485.6,1293485.6,28456,0,0,0,L,1122011218,1,123.59,121.78,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937811,476382.00
05/15/2019 12:30,2,3.350,ACTIVE,216.45,356.78,59.996,1557937804,"201051344000988","174011545737251",18.57,29.50,0,316.80,411.48,63.0,58.9,0.539,996269.5,996269.5,20665,0,0,0,L,1122011218,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937812,476383.00
05/15/2019 12:30,2,3.268,ACTIVE,215.54,347.46,59.985,1557937804,"201051344000582","174011545737251",28.61,31.00,0,329.43,430.12,94.7,89.5,0.446,1271988.3,1271988.3,28433,0,0,0,L,1122011218,1,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937812,476384.00
05/15/2019 12:30,2,3.258,ALERT,215.77,349.56,60.006,1557937804,"201051344000868","174011545737251",28.82,29.80,0,308.99,521.79,95.2,90.0,0.433,1280509.4,1280509.4,52368,0,0,0,L,1122011218,1,122.68,123.59,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937814,476385.00
05/15/2019 12:30,2,3.201,ACTIVE,216.67,350.77,60.012,1557937804,"201051344000576","174011545737251",29.02,31.00,0,335.14,431.32,94.2,89.0,0.446,1298299.6,1298299.6,24419,0,0,0,L,1122011218,1,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937815,476386.00
05/15/2019 12:30,2,3.260,ACTIVE,216.45,349.56,60.006,1557937804,"201051344001158","174011545737251",28.63,31.50,0,334.24,430.12,94.5,89.3,0.446,1275060.6,1275060.6,20633,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937816,476387.00
05/15/2019 12:30,2,3.227,ALERT,215.32,347.76,59.990,1557937804,"201051344000917","174011545737251",28.75,35.00,0,300.87,507.97,93.9,88.7,0.442,1288521.4,1288521.4,28353,0,0,0,L,1122011218,1,123.36,122.68,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937818,476388.00
05/15/2019 12:30,2,3.299,ACTIVE,215.09,352.57,60.017,1557937804,"201051344000417","174011545737251",18.71,30.80,0,319.21,404.87,62.6,58.5,0.535,1031004.8,1031004.8,28514,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937819,476389.00
05/15/2019 12:30,2,3.268,ALERT,214.87,348.66,60.017,1557937804,"201051344000685","174011545737251",28.78,29.30,0,299.07,517.28,95.2,90.0,0.464,1294936.8,1294936.8,28518,0,0,0,L,1122011218,1,124.04,122.01,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937821,476390.00
05/15/2019 12:30,2,3.285,ALERT,215.77,348.36,59.964,1557937804,"201051344000651","174011545737251",28.90,32.60,0,301.17,527.50,96.2,90.9,0.446,1288117.2,1288117.2,28482,0,0,0,L,1122011218,1,124.27,122.46,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937822,476391.00
05/15/2019 12:30,2,3.227,ACTIVE,215.54,348.96,60.017,1557937804,"201051344000594","174011545737251",28.94,34.80,0,330.33,431.92,94.6,89.4,0.433,1300078.7,1300078.7,52363,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937823,476392.00
05/15/2019 12:30,2,3.211,ACTIVE,216.45,350.77,59.996,1557937804,"201051344000469","174011545737251",29.08,30.50,0,334.24,431.02,94.5,89.3,0.455,1280189.2,1280189.2,20608,0,0,0,L,1122011218,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937824,476393.00
05/15/2019 12:30,2,3.375,ALERT,215.54,347.46,59.996,1557937804,"201051344000585","174011545737251",28.55,31.80,0,299.97,520.89,97.6,92.3,0.451,1301726.2,1301726.2,28543,0,0,0,L,1122011218,1,123.14,122.91,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937827,476394.00
05/15/2019 12:30,2,3.221,ACTIVE,216.90,350.47,60.006,1557937804,"201051344000853","174011545737251",28.86,33.50,0,333.63,428.01,94.2,89.0,0.433,1303515.8,1303515.8,20209,0,0,0,L,1122011218,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937828,476395.00
05/15/2019 12:30,2,3.180,ALERT,214.87,346.26,60.028,1557937804,"201051344001145","174011545737251",29.14,30.00,0,300.27,519.99,93.8,88.6,0.438,1303193.8,1303193.8,28461,0,0,0,L,1122011218,1,123.36,122.23,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937830,476396.00
05/15/2019 12:30,2,3.250,ALERT,215.09,346.56,59.996,1557937804,"201051344000438","174011545737251",29.00,33.50,0,300.27,509.47,95.5,90.3,0.446,1296395.4,1296395.4,28488,0,0,0,L,1122011218,1,123.81,122.46,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937832,476397.00
05/15/2019 12:30,2,3.314,ALERT,214.87,346.56,59.969,1557937804,"201051344001135","174011545737251",28.61,34.80,0,300.57,510.97,96.0,90.7,0.438,1283273.2,1283273.2,28436,0,0,0,L,1122011218,1,123.36,122.23,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937833,476398.00
05/15/2019 12:30,2,3.213,ACTIVE,216.45,349.86,60.022,1557937804,"201051344000983","174011545737251",28.98,31.30,0,334.84,431.02,94.4,89.2,0.451,1301474.1,1301474.1,20203,0,0,0,L,1122011218,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937835,476399.00
05/15/2019 12:30,2,3.289,ALERT,215.32,346.86,60.012,1557937804,"201051344001203","174011545737251",28.59,33.80,0,301.47,510.67,95.3,90.0,0.451,1291034.4,1291034.4,28501,0,0,0,L,1122011218,1,124.04,122.23,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937837,476400.00
05/15/2019 12:30,2,3.182,ALERT,214.41,345.66,60.043,1557937804,"201051344001230","174011545737251",28.88,30.30,0,299.67,523.29,93.1,88.0,0.438,1286930.1,1286930.1,28334,0,0,0,L,1122011218,1,123.36,122.01,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937839,476401.00
05/15/2019 12:30,2,3.252,ALERT,214.41,346.86,60.028,1557937804,"201051344000646","174011545737251",28.80,32.60,0,299.07,527.20,94.8,89.6,0.451,1280654.2,1280654.2,28471,0,0,0,L,1122011218,1,123.36,122.01,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937841,476402.00
05/15/2019 12:30,2,3.203,ACTIVE,216.00,348.66,60.006,1557937804,"201051344000867","174011545737251",28.80,33.30,0,331.53,428.01,93.5,88.3,0.420,1278606.7,1278606.7,52402,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937842,476403.00
05/15/2019 12:30,2,3.203,ACTIVE,216.00,350.47,60.006,1557937804,"201051344000633","174011545737251",28.67,31.50,0,333.93,430.12,93.0,87.8,0.451,1275958.4,1275958.4,52499,0,0,0,L,1122011218,1,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937843,476404.00
05/15/2019 12:30,2,3.275,ALERT,214.41,346.56,60.049,1557937804,"201051344000955","174011545737251",28.75,36.00,0,299.97,515.18,95.3,90.1,0.442,1300888.2,1300888.2,28483,0,0,0,L,1122011218,1,122.91,122.23,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937844,476405.00
05/15/2019 12:30,2,3.158,ACTIVE,216.22,348.96,59.980,1557937804,"201051344000648","174011545737251",28.77,29.00,0,334.24,431.32,92.0,86.9,0.429,1290948.5,1290948.5,51946,0,0,0,L,1122011218,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937845,476406.00
05/15/2019 12:30,2,3.205,ALERT,216.45,349.86,59.990,1557937804,"201051344000645","174011545737251",28.59,30.00,0,308.69,525.10,92.7,87.6,0.433,1296019.6,1296019.6,51915,0,0,0,L,1122011218,1,123.36,123.59,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937847,476407.00
05/15/2019 12:30,2,3.160,ALERT,216.22,351.07,60.033,1557937804,"201051344000569","174011545737251",29.04,32.40,0,310.79,519.99,93.1,87.9,0.451,1312344.0,1312344.0,20118,0,0,0,L,1122011218,1,122.46,123.59,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937849,476408.00
05/15/2019 12:30,2,3.244,ACTIVE,216.45,354.67,60.012,1557937804,"179051228000119","174011545737251",28.84,35.20,0,334.84,430.42,94.8,89.6,0.451,99158.2,99158.2,20251,0,0,0,L,46974696,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557937850,476409.00
05/15/2019 12:45,2,2.201,ACTIVE,214.87,354.97,60.006,1557938704,"201051344000579","174011545737251",29.56,27.50,0,318.61,391.94,66.0,61.7,0.539,1312406.8,1312406.8,20569,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938705,476410.00
05/15/2019 12:45,2,2.270,ACTIVE,213.96,354.07,60.033,1557938704,"201051344001025","174011545737251",29.28,31.00,0,318.91,385.93,67.3,63.0,0.544,1295257.4,1295257.4,28500,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938706,476411.00
05/15/2019 12:45,2,2.156,ACTIVE,214.19,354.37,60.028,1557938704,"201051344001093","174011545737251",29.46,27.30,0,317.40,387.14,64.3,60.2,0.521,1278659.8,1278659.8,28547,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938707,476412.00
05/15/2019 12:45,2,2.129,ACTIVE,214.87,354.37,60.006,1557938704,"201051344000458","174011545737251",29.68,28.80,0,315.60,390.44,64.0,59.8,0.530,1295092.8,1295092.8,20326,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938708,476413.00
05/15/2019 12:45,2,2.229,ACTIVE,213.74,353.47,60.017,1557938704,"201051344000890","174011545737251",29.34,27.30,0,319.81,386.53,66.2,62.0,0.544,1293504.8,1293504.8,28458,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938709,476414.00
05/15/2019 12:45,2,2.180,ACTIVE,214.87,351.67,60.049,1557938704,"201051344000988","174011545737251",19.36,25.80,0,320.71,392.25,42.8,39.4,0.358,996281.7,996281.7,20666,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938710,476415.00
05/15/2019 12:45,2,2.180,ACTIVE,214.41,355.58,60.022,1557938704,"201051344000582","174011545737251",29.12,27.80,0,318.00,388.64,64.3,60.2,0.539,1272006.9,1272006.9,28434,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938711,476416.00
05/15/2019 12:45,2,2.203,ACTIVE,214.41,354.67,60.017,1557938704,"201051344000868","174011545737251",28.98,25.50,0,316.80,390.14,64.7,60.5,0.526,1280528.1,1280528.1,52370,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938712,476417.00
05/15/2019 12:45,2,2.113,ACTIVE,215.09,356.48,60.022,1557938704,"201051344000576","174011545737251",29.66,26.00,0,317.10,393.45,63.5,59.4,0.535,1298318.0,1298318.0,24420,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938712,476418.00
05/15/2019 12:45,2,2.178,ACTIVE,214.87,355.88,60.017,1557938704,"201051344001158","174011545737251",29.24,27.00,0,317.10,391.94,64.5,60.3,0.544,1275079.2,1275079.2,20634,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938713,476419.00
05/15/2019 12:45,2,2.158,ACTIVE,214.19,353.47,60.006,1557938704,"201051344000917","174011545737251",29.34,31.00,0,319.81,386.23,64.2,60.0,0.535,1288540.0,1288540.0,28355,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938714,476420.00
05/15/2019 12:45,2,2.236,ACTIVE,214.19,348.36,60.028,1557938704,"201051344000417","174011545737251",19.16,27.30,0,331.83,385.03,43.5,40.0,0.354,1031017.0,1031017.0,28515,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938715,476421.00
05/15/2019 12:45,2,2.193,ACTIVE,213.96,355.28,60.038,1557938704,"201051344000685","174011545737251",29.30,26.00,0,317.70,387.74,65.0,60.9,0.566,1294955.6,1294955.6,28520,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938716,476422.00
05/15/2019 12:45,2,2.232,ACTIVE,214.41,355.28,59.985,1557938704,"201051344000651","174011545737251",29.40,28.80,0,320.41,388.04,66.5,62.2,0.548,1288136.2,1288136.2,28484,0,0,0,L,1122011218,1,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938717,476423.00
05/15/2019 12:45,2,2.178,ACTIVE,213.96,354.67,60.017,1557938704,"201051344000594","174011545737251",29.56,29.80,0,317.40,390.74,65.3,61.1,0.535,1300097.3,1300097.3,52364,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938718,476424.00
05/15/2019 12:45,2,2.178,ACTIVE,214.87,355.28,60.006,1557938704,"201051344000469","174011545737251",29.50,25.80,0,315.30,392.55,65.1,60.9,0.557,1280207.8,1280207.8,20609,0,0,0,L,1122011218,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938719,476425.00
05/15/2019 12:45,2,2.301,ACTIVE,214.41,353.77,60.065,1557938704,"201051344000585","174011545737251",29.44,28.00,0,318.61,386.53,68.6,64.3,0.552,1301745.6,1301745.6,28545,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938720,476426.00
05/15/2019 12:45,2,2.150,ACTIVE,215.54,357.08,60.006,1557938704,"201051344000853","174011545737251",29.90,28.80,0,318.91,394.65,65.2,61.0,0.539,1303534.2,1303534.2,20210,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938721,476427.00
05/15/2019 12:45,2,2.174,ACTIVE,214.19,354.37,60.001,1557938704,"201051344001145","174011545737251",29.44,26.30,0,319.81,387.74,64.8,60.7,0.535,1303212.4,1303212.4,28463,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938722,476428.00
05/15/2019 12:45,2,2.217,ACTIVE,214.19,354.07,59.996,1557938704,"201051344000438","174011545737251",29.74,29.80,0,319.21,386.53,66.8,62.6,0.552,1296414.3,1296414.3,28490,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938723,476429.00
05/15/2019 12:45,2,2.246,ACTIVE,213.96,353.47,59.980,1557938704,"201051344001135","174011545737251",29.76,30.00,0,320.41,385.93,67.7,63.4,0.552,1283292.2,1283292.2,28438,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938724,476430.00
05/15/2019 12:45,2,2.160,ACTIVE,215.09,354.97,60.006,1557938704,"201051344000983","174011545737251",30.06,26.80,0,318.61,392.55,65.8,61.6,0.557,1301492.5,1301492.5,20204,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938724,476431.00
05/15/2019 12:45,2,2.275,ACTIVE,214.19,354.07,60.012,1557938704,"201051344001203","174011545737251",28.96,30.00,0,317.70,387.14,66.8,62.5,0.544,1291053.2,1291053.2,28503,0,0,0,L,1122011218,1,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938725,476432.00
05/15/2019 12:45,2,2.170,ACTIVE,213.51,352.27,60.012,1557938704,"201051344001230","174011545737251",29.52,26.80,0,317.40,387.14,64.8,60.7,0.539,1286948.4,1286948.4,28336,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938726,476433.00
05/15/2019 12:45,2,2.270,ACTIVE,213.51,354.07,60.028,1557938704,"201051344000646","174011545737251",29.10,28.80,0,316.50,386.83,66.9,62.6,0.561,1280672.9,1280672.9,28473,0,0,0,L,1122011218,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938727,476434.00
05/15/2019 12:45,2,2.221,ACTIVE,214.87,354.07,60.012,1557938704,"201051344000867","174011545737251",29.24,29.30,0,318.30,389.54,65.8,61.6,0.526,1278625.0,1278625.0,52403,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938728,476435.00
05/15/2019 12:45,2,2.193,ACTIVE,215.09,356.18,60.017,1557938704,"201051344000633","174011545737251",29.36,27.80,0,316.80,391.94,65.2,61.0,0.548,1275976.5,1275976.5,52500,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938729,476436.00
05/15/2019 12:45,2,2.248,ACTIVE,213.51,354.07,60.043,1557938704,"201051344000955","174011545737251",29.64,31.30,0,318.00,385.33,67.5,63.2,0.561,1300907.0,1300907.0,28485,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938730,476437.00
05/15/2019 12:45,2,2.170,ACTIVE,214.87,354.37,60.012,1557938704,"201051344000648","174011545737251",29.40,24.50,0,317.70,391.94,64.6,60.4,0.544,1290966.4,1290966.4,51947,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938731,476438.00
05/15/2019 12:45,2,2.182,ACTIVE,215.32,355.88,60.017,1557938704,"201051344000645","174011545737251",29.44,25.50,0,317.70,391.64,65.0,60.9,0.535,1296037.6,1296037.6,51917,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938732,476439.00
05/15/2019 12:45,2,2.207,ACTIVE,214.87,355.28,60.028,1557938704,"201051344000569","174011545737251",29.44,28.00,0,318.00,392.55,65.8,61.6,0.552,1312362.1,1312362.1,20120,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938733,476440.00
05/15/2019 12:45,2,2.225,ACTIVE,215.09,360.38,60.022,1557938704,"179051228000119","174011545737251",29.88,30.00,0,319.81,398.26,67.3,63.1,0.557,99176.7,99176.7,20252,0,0,0,L,46974696,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557938734,476441.00
05/15/2019 13:00,2,3.990,ACTIVE,217.13,353.47,60.012,1557939604,"201051344000579","174011545737251",29.56,27.80,0,334.24,431.02,119.5,113.4,0.557,1312428.5,1312428.5,20570,0,0,0,L,1122011218,1,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939606,476442.00
05/15/2019 13:00,2,3.988,ACTIVE,215.09,347.76,60.022,1557939604,"201051344001025","174011545737251",29.48,30.00,0,332.13,428.91,119.2,113.1,0.539,1295279.4,1295279.4,28501,0,0,0,L,1122011218,1,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939607,476443.00
05/15/2019 13:00,2,3.889,ACTIVE,215.09,349.86,60.012,1557939604,"201051344001093","174011545737251",29.56,26.00,0,331.83,432.82,116.4,110.4,0.535,1278681.2,1278681.2,28548,0,0,0,L,1122011218,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939607,476444.00
05/15/2019 13:00,2,4.076,ACTIVE,217.13,353.17,60.043,1557939604,"201051344000458","174011545737251",29.32,28.50,0,318.61,429.22,121.0,114.8,0.575,1295114.4,1295114.4,20327,0,0,0,L,1122011218,1,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939608,476445.00
05/15/2019 13:00,2,3.947,ACTIVE,214.41,347.46,60.022,1557939604,"201051344000890","174011545737251",29.24,27.50,0,329.13,427.41,116.9,110.9,0.539,1293526.4,1293526.4,28459,0,0,0,L,1122011218,1,123.36,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939609,476446.00
05/15/2019 13:00,2,3.973,ACTIVE,216.90,350.77,60.006,1557939604,"201051344000988","174011545737251",19.30,25.00,0,317.70,411.48,77.7,73.1,0.371,996295.9,996295.9,20667,0,0,0,L,1122011218,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939610,476447.00
05/15/2019 13:00,2,3.869,ACTIVE,215.54,349.86,60.012,1557939604,"201051344000582","174011545737251",29.46,26.50,0,331.83,427.41,115.5,109.6,0.535,1272028.2,1272028.2,28435,0,0,0,L,1122011218,1,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939611,476448.00
05/15/2019 13:00,2,3.959,ACTIVE,216.22,351.67,60.033,1557939604,"201051344000868","174011545737251",29.40,24.80,0,333.03,428.01,117.9,111.9,0.544,1280549.8,1280549.8,52371,0,0,0,L,1122011218,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939612,476449.00
05/15/2019 13:00,2,3.984,ACTIVE,217.13,353.47,59.990,1557939604,"201051344000576","174011545737251",29.12,26.00,0,333.33,430.72,117.6,111.5,0.552,1298339.7,1298339.7,24421,0,0,0,L,1122011218,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939613,476450.00
05/15/2019 13:00,2,3.959,ACTIVE,217.13,352.87,59.980,1557939604,"201051344001158","174011545737251",28.98,26.80,0,334.24,430.42,116.3,110.3,0.544,1275100.8,1275100.8,20635,0,0,0,L,1122011218,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939614,476451.00
05/15/2019 13:00,2,3.936,ACTIVE,215.09,349.86,60.022,1557939604,"201051344000917","174011545737251",29.22,29.30,0,330.93,428.91,116.4,110.5,0.544,1288561.3,1288561.3,28356,0,0,0,L,1122011218,1,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939615,476452.00
05/15/2019 13:00,2,3.988,ACTIVE,214.64,355.58,60.038,1557939604,"201051344000417","174011545737251",18.91,26.50,0,318.00,399.16,76.4,71.8,0.636,1031031.1,1031031.1,28516,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939616,476453.00
05/15/2019 13:00,2,3.922,ACTIVE,214.64,349.26,60.033,1557939604,"201051344000685","174011545737251",29.32,26.30,0,329.13,426.51,116.5,110.5,0.570,1294977.1,1294977.1,28521,0,0,0,L,1122011218,1,123.81,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939617,476454.00
05/15/2019 13:00,2,4.000,ACTIVE,215.54,349.86,60.022,1557939604,"201051344000651","174011545737251",29.40,27.50,0,331.53,428.31,119.2,113.1,0.552,1288158.2,1288158.2,28485,0,0,0,L,1122011218,1,124.04,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939618,476455.00
05/15/2019 13:00,2,3.932,ACTIVE,215.54,351.37,60.033,1557939604,"201051344000594","174011545737251",29.42,29.30,0,331.83,434.63,117.2,111.2,0.539,1300119.0,1300119.0,52365,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939619,476456.00
05/15/2019 13:00,2,3.934,ACTIVE,216.90,353.47,60.022,1557939604,"201051344000469","174011545737251",29.38,25.50,0,332.43,430.72,117.1,111.1,0.566,1280229.6,1280229.6,20610,0,0,0,L,1122011218,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939620,476457.00
05/15/2019 13:00,2,4.098,ACTIVE,215.54,350.47,60.038,1557939604,"201051344000585","174011545737251",29.34,27.50,0,331.53,429.22,121.8,115.6,0.566,1301768.0,1301768.0,28546,0,0,0,L,1122011218,1,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939620,476458.00
05/15/2019 13:00,2,3.918,ACTIVE,217.58,353.47,60.033,1557939604,"201051344000853","174011545737251",29.48,29.50,0,335.74,428.91,117.0,111.0,0.535,1303556.4,1303556.4,20211,0,0,0,L,1122011218,1,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939622,476459.00
05/15/2019 13:00,2,4.111,ACTIVE,214.87,349.86,60.017,1557939604,"201051344001145","174011545737251",29.32,26.80,0,327.92,428.31,122.2,116.0,0.570,1303233.7,1303233.7,28464,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939623,476460.00
05/15/2019 13:00,2,4.227,ACTIVE,215.32,350.77,60.022,1557939604,"201051344000438","174011545737251",29.22,29.80,0,331.53,428.31,125.1,118.8,0.579,1296436.1,1296436.1,28491,0,0,0,L,1122011218,1,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939623,476461.00
05/15/2019 13:00,2,4.203,ACTIVE,215.32,350.17,60.022,1557939604,"201051344001135","174011545737251",29.56,29.00,0,330.33,427.41,125.8,119.5,0.575,1283314.3,1283314.3,28439,0,0,0,L,1122011218,1,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939624,476462.00
05/15/2019 13:00,2,3.959,ACTIVE,217.13,353.17,60.028,1557939604,"201051344000983","174011545737251",29.92,27.30,0,333.33,429.52,120.0,113.9,0.570,1301514.7,1301514.7,20205,0,0,0,L,1122011218,1,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939625,476463.00
05/15/2019 13:00,2,4.342,ACTIVE,215.77,349.56,60.012,1557939604,"201051344001203","174011545737251",29.32,28.80,0,332.73,430.12,128.9,122.5,0.605,1291075.3,1291075.3,28504,0,0,0,L,1122011218,1,124.27,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939626,476464.00
05/15/2019 13:00,2,4.355,ACTIVE,214.64,348.66,60.043,1557939604,"201051344001230","174011545737251",29.12,26.30,0,315.90,430.42,128.4,122.1,0.605,1286969.8,1286969.8,28337,0,0,0,L,1122011218,1,123.59,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939627,476465.00
05/15/2019 13:00,2,4.322,ACTIVE,214.64,350.47,60.033,1557939604,"201051344000646","174011545737251",29.22,28.50,0,328.52,428.31,127.9,121.5,0.605,1280694.8,1280694.8,28474,0,0,0,L,1122011218,1,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939628,476466.00
05/15/2019 13:00,2,4.143,ACTIVE,216.67,353.47,60.022,1557939604,"201051344000867","174011545737251",29.30,29.50,0,331.53,428.31,123.0,116.7,0.557,1278647.0,1278647.0,52404,0,0,0,L,1122011218,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939629,476467.00
05/15/2019 13:00,2,4.146,ACTIVE,216.67,354.37,60.012,1557939604,"201051344000633","174011545737251",29.30,27.30,0,332.73,428.01,123.1,116.9,0.588,1275998.3,1275998.3,52501,0,0,0,L,1122011218,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939630,476468.00
05/15/2019 13:00,2,4.383,ACTIVE,214.87,349.86,60.043,1557939604,"201051344000955","174011545737251",29.54,30.80,0,329.13,427.41,131.2,124.7,0.610,1300929.0,1300929.0,28486,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939631,476469.00
05/15/2019 13:00,2,4.049,ACTIVE,216.90,352.87,59.975,1557939604,"201051344000648","174011545737251",29.24,24.50,0,334.24,427.71,120.0,113.9,0.566,1290988.1,1290988.1,51948,0,0,0,L,1122011218,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939632,476470.00
05/15/2019 13:00,2,4.070,ACTIVE,217.35,352.87,59.996,1557939604,"201051344000645","174011545737251",29.38,25.50,0,318.61,427.41,121.2,115.0,0.557,1296059.6,1296059.6,51918,0,0,0,L,1122011218,1,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939633,476471.00
05/15/2019 13:00,2,4.104,ACTIVE,217.13,354.07,60.038,1557939604,"201051344000569","174011545737251",29.22,28.00,0,334.24,428.31,121.4,115.2,0.575,1312384.5,1312384.5,20121,0,0,0,L,1122011218,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939634,476472.00
05/15/2019 13:00,2,4.186,ACTIVE,217.35,359.18,60.022,1557939604,"179051228000119","174011545737251",29.26,30.00,0,335.74,428.61,124.0,117.8,0.588,99199.5,99199.5,20253,0,0,0,L,46974696,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557939634,476473.00
05/15/2019 13:15,2,8.424,ACTIVE,221.87,370.90,60.017,1557940504,"201051344000579","174011545737251",28.01,31.30,0,334.24,429.52,238.8,228.5,1.096,1312472.1,1312472.1,20571,0,0,0,L,1122011218,1,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940505,476474.00
05/15/2019 13:15,2,8.730,ACTIVE,219.16,364.59,60.070,1557940504,"201051344001025","174011545737251",27.61,34.50,0,331.53,430.42,244.1,233.7,1.056,1295323.6,1295323.6,28502,0,0,0,L,1122011218,1,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940506,476475.00
05/15/2019 13:15,2,8.480,ACTIVE,219.16,368.80,60.017,1557940504,"201051344001093","174011545737251",28.03,29.50,0,332.13,429.82,240.7,230.4,1.056,1278724.9,1278724.9,28549,0,0,0,L,1122011218,1,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940507,476476.00
05/15/2019 13:15,2,8.281,ACTIVE,221.64,370.00,60.022,1557940504,"201051344000458","174011545737251",27.79,32.60,0,332.73,428.01,233.1,223.1,1.065,1295157.5,1295157.5,20328,0,0,0,L,1122011218,1,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940508,476477.00
05/15/2019 13:15,2,8.570,ACTIVE,217.80,366.10,60.022,1557940504,"201051344000890","174011545737251",27.57,30.30,0,329.43,426.51,239.3,229.1,1.105,1293570.4,1293570.4,28460,0,0,0,L,1122011218,1,125.17,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940509,476478.00
05/15/2019 13:15,2,8.303,ACTIVE,221.64,363.99,60.001,1557940504,"201051344000988","174011545737251",18.29,28.80,0,317.70,410.28,153.6,146.3,0.712,996325.2,996325.2,20668,0,0,0,L,1122011218,1,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940510,476479.00
05/15/2019 13:15,2,8.441,ACTIVE,219.16,370.30,60.054,1557940504,"201051344000582","174011545737251",27.75,30.30,0,331.23,428.01,237.2,227.0,1.074,1272071.9,1272071.9,28436,0,0,0,L,1122011218,1,125.62,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940511,476480.00
05/15/2019 13:15,2,8.410,ACTIVE,220.06,367.90,60.012,1557940504,"201051344000868","174011545737251",27.69,28.80,0,332.43,425.61,235.8,225.6,1.052,1280593.3,1280593.3,52372,0,0,0,L,1122011218,1,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940512,476481.00
05/15/2019 13:15,2,8.363,ACTIVE,221.42,369.70,60.006,1557940504,"201051344000576","174011545737251",27.81,30.30,0,332.13,431.02,235.4,225.3,1.074,1298382.9,1298382.9,24422,0,0,0,L,1122011218,1,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940513,476482.00
05/15/2019 13:15,2,8.424,ACTIVE,221.87,369.70,60.012,1557940504,"201051344001158","174011545737251",27.81,31.30,0,333.93,429.22,237.2,227.1,1.074,1275144.2,1275144.2,20636,0,0,0,L,1122011218,1,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940514,476483.00
05/15/2019 13:15,2,8.613,ACTIVE,219.39,369.70,60.054,1557940504,"201051344000917","174011545737251",27.87,34.00,0,328.82,428.91,242.9,232.5,1.127,1288605.1,1288605.1,28357,0,0,0,L,1122011218,1,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940515,476484.00
05/15/2019 13:15,2,8.574,ACTIVE,218.48,360.08,59.996,1557940504,"201051344000417","174011545737251",18.15,31.30,0,318.30,405.17,157.6,150.2,0.720,1031060.6,1031060.6,28517,0,0,0,L,1122011218,1,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940515,476485.00
05/15/2019 13:15,2,8.807,ACTIVE,217.58,368.20,60.022,1557940504,"201051344000685","174011545737251",27.57,29.30,0,331.83,425.91,245.9,235.5,1.167,1295021.2,1295021.2,28522,0,0,0,L,1122011218,1,125.40,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940516,476486.00
05/15/2019 13:15,2,8.859,ACTIVE,219.84,369.40,60.022,1557940504,"201051344000651","174011545737251",27.65,32.60,0,330.33,425.61,248.0,237.5,1.114,1288202.5,1288202.5,28486,0,0,0,L,1122011218,1,126.30,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940517,476487.00
05/15/2019 13:15,2,8.697,ACTIVE,219.61,367.00,60.043,1557940504,"201051344000594","174011545737251",27.71,32.80,0,330.03,432.22,243.8,233.4,1.087,1300162.8,1300162.8,52366,0,0,0,L,1122011218,1,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940518,476488.00
05/15/2019 13:15,2,8.602,ACTIVE,222.10,371.81,60.017,1557940504,"201051344000469","174011545737251",28.05,29.80,0,333.93,429.22,244.1,233.7,1.123,1280273.5,1280273.5,20611,0,0,0,L,1122011218,1,125.40,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940519,476489.00
05/15/2019 13:15,2,8.906,ACTIVE,219.84,373.31,60.022,1557940504,"201051344000585","174011545737251",27.85,31.30,0,331.53,427.71,251.3,240.6,1.153,1301812.7,1301812.7,28547,0,0,0,L,1122011218,1,125.40,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940520,476490.00
05/15/2019 13:15,2,8.676,ACTIVE,222.55,373.91,60.022,1557940504,"201051344000853","174011545737251",27.83,33.80,0,334.84,428.91,244.5,234.0,1.114,1303600.2,1303600.2,20212,0,0,0,L,1122011218,1,126.30,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940521,476491.00
05/15/2019 13:15,2,8.855,ACTIVE,218.03,366.40,60.001,1557940504,"201051344001145","174011545737251",27.65,29.80,0,333.03,428.91,247.9,237.4,1.123,1303277.9,1303277.9,28465,0,0,0,L,1122011218,1,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940522,476492.00
05/15/2019 13:15,2,8.830,ACTIVE,218.93,370.00,60.012,1557940504,"201051344000438","174011545737251",27.71,34.30,0,332.73,429.82,247.8,237.3,1.118,1296480.5,1296480.5,28492,0,0,0,L,1122011218,1,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940523,476493.00
05/15/2019 13:15,2,8.875,ACTIVE,219.39,370.00,60.006,1557940504,"201051344001135","174011545737251",27.67,34.00,0,330.33,432.82,248.8,238.2,1.100,1283358.8,1283358.8,28440,0,0,0,L,1122011218,1,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940524,476494.00
05/15/2019 13:15,2,8.520,ACTIVE,221.87,370.60,60.028,1557940504,"201051344000983","174011545737251",28.21,31.30,0,334.24,428.91,243.4,233.0,1.123,1301558.5,1301558.5,20206,0,0,0,L,1122011218,1,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940525,476495.00
05/15/2019 13:15,2,8.961,ACTIVE,219.61,367.00,60.028,1557940504,"201051344001203","174011545737251",27.79,33.30,0,328.82,427.11,252.1,241.4,1.131,1291120.0,1291120.0,28505,0,0,0,L,1122011218,1,126.30,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940526,476496.00
