ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/15/2019 13:15,2,8.797,ACTIVE,217.80,367.30,60.043,1557940504,"201051344001230","174011545737251",27.87,30.00,0,327.92,425.91,248.2,237.7,1.136,1287014.1,1287014.1,28338,0,0,0,L,1122011218,1,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940527,476497.00
05/15/2019 13:15,2,8.869,ACTIVE,218.03,370.60,60.028,1557940504,"201051344000646","174011545737251",27.59,32.20,0,329.73,428.01,247.7,237.2,1.140,1280739.3,1280739.3,28475,0,0,0,L,1122011218,1,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940528,476498.00
05/15/2019 13:15,2,8.678,ACTIVE,220.52,367.60,60.017,1557940504,"201051344000867","174011545737251",27.73,32.80,0,330.33,432.22,243.5,233.1,1.087,1278690.9,1278690.9,52405,0,0,0,L,1122011218,1,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940529,476499.00
05/15/2019 13:15,2,8.730,ACTIVE,220.52,369.70,60.022,1557940504,"201051344000633","174011545737251",27.51,31.30,0,332.43,426.51,243.2,232.8,1.127,1276042.2,1276042.2,52502,0,0,0,L,1122011218,1,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940530,476500.00
05/15/2019 13:15,2,8.887,ACTIVE,218.26,366.70,60.049,1557940504,"201051344000955","174011545737251",27.51,36.00,0,329.73,426.21,247.4,236.9,1.136,1300973.7,1300973.7,28487,0,0,0,L,1122011218,1,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940531,476501.00
05/15/2019 13:15,2,8.439,ACTIVE,221.19,369.70,60.017,1557940504,"201051344000648","174011545737251",28.09,28.00,0,333.93,427.71,240.0,229.7,1.092,1291031.9,1291031.9,51949,0,0,0,L,1122011218,1,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940531,476502.00
05/15/2019 13:15,2,8.676,ACTIVE,221.42,370.60,60.028,1557940504,"201051344000645","174011545737251",27.61,29.50,0,333.63,427.41,242.4,232.0,1.087,1296103.6,1296103.6,51919,0,0,0,L,1122011218,1,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940532,476503.00
05/15/2019 13:15,2,8.572,ACTIVE,221.87,371.51,60.033,1557940504,"201051344000569","174011545737251",27.87,32.40,0,333.93,428.31,241.9,231.5,1.109,1312428.5,1312428.5,20122,0,0,0,L,1122011218,1,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940533,476504.00
05/15/2019 13:15,2,8.637,ACTIVE,221.64,379.02,59.985,1557940504,"179051228000119","174011545737251",27.99,34.30,0,332.73,427.71,244.7,234.2,1.153,99243.9,99243.9,20254,0,0,0,L,46974696,1,125.62,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557940534,476505.00
05/15/2019 13:30,2,6.225,ALERT,219.84,364.29,59.996,1557941404,"201051344000579","174011545737251",28.80,32.80,0,302.37,528.10,181.7,173.5,0.844,1312516.0,1312516.0,20572,0,0,0,L,1122011218,1,124.49,124.72,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941406,476506.00
05/15/2019 13:30,2,6.559,ALERT,217.35,359.48,60.022,1557941404,"201051344001025","174011545737251",28.31,35.80,0,297.57,514.88,187.9,179.5,0.844,1295368.7,1295368.7,28503,0,0,0,L,1122011218,1,124.49,123.59,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941408,476507.00
05/15/2019 13:30,2,6.648,ALERT,217.80,360.38,60.006,1557941404,"201051344001093","174011545737251",28.80,30.80,0,297.87,524.20,194.0,185.4,0.888,1278769.9,1278769.9,28550,0,0,0,L,1122011218,1,124.94,123.36,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941409,476508.00
05/15/2019 13:30,2,6.539,ACTIVE,219.84,363.39,60.006,1557941404,"201051344000458","174011545737251",28.53,35.20,0,319.81,431.32,188.9,180.4,0.884,1295201.4,1295201.4,20329,0,0,0,L,1122011218,1,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941411,476509.00
05/15/2019 13:30,2,6.275,ALERT,216.22,357.68,60.001,1557941404,"201051344000890","174011545737251",28.19,33.00,0,298.17,525.40,179.0,170.8,0.818,1293615.0,1293615.0,28461,0,0,0,L,1122011218,1,124.27,122.23,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941412,476510.00
05/15/2019 13:30,2,5.904,ACTIVE,218.93,354.97,60.028,1557941404,"201051344000988","174011545737251",18.23,30.00,0,317.70,409.38,109.0,103.3,0.504,996354.8,996354.8,20669,0,0,0,L,1122011218,1,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941413,476511.00
05/15/2019 13:30,2,5.240,ALERT,216.90,356.78,60.028,1557941404,"201051344000582","174011545737251",28.43,31.00,0,298.47,522.99,150.9,143.8,0.698,1272116.6,1272116.6,28437,0,0,0,L,1122011218,1,124.27,123.36,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941415,476512.00
05/15/2019 13:30,2,4.436,ALERT,216.67,354.37,59.996,1557941404,"201051344000868","174011545737251",28.23,30.30,0,301.17,525.10,126.6,120.3,0.575,1280637.0,1280637.0,52373,0,0,0,L,1122011218,1,123.14,124.04,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941417,476513.00
05/15/2019 13:30,2,3.566,ALERT,217.13,352.87,60.012,1557941404,"201051344000576","174011545737251",28.37,31.50,0,301.47,519.99,102.4,96.9,0.482,1298426.0,1298426.0,24423,0,0,0,L,1122011218,1,123.59,123.59,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941419,476514.00
05/15/2019 13:30,2,3.674,ALERT,216.67,351.37,60.028,1557941404,"201051344001158","174011545737251",27.61,32.60,0,300.87,518.79,102.8,97.3,0.482,1275188.0,1275188.0,20637,0,0,0,L,1122011218,1,123.14,123.36,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941421,476515.00
05/15/2019 13:30,2,3.537,ALERT,215.09,348.96,60.038,1557941404,"201051344000917","174011545737251",28.19,33.30,0,296.66,519.99,101.0,95.5,0.482,1288649.9,1288649.9,28358,0,0,0,L,1122011218,1,123.36,122.46,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941423,476516.00
05/15/2019 13:30,2,3.412,ACTIVE,214.87,353.47,60.012,1557941404,"201051344000417","174011545737251",18.29,32.40,0,318.61,402.77,63.2,59.1,0.539,1031090.4,1031090.4,28518,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941423,476517.00
05/15/2019 13:30,2,3.406,ALERT,214.64,348.96,60.012,1557941404,"201051344000685","174011545737251",28.03,31.50,0,301.17,517.28,96.7,91.4,0.477,1295065.8,1295065.8,28523,0,0,0,L,1122011218,1,123.81,122.01,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941425,476518.00
05/15/2019 13:30,2,3.406,ALERT,215.32,348.96,60.017,1557941404,"201051344000651","174011545737251",28.11,33.50,0,297.26,523.59,96.9,91.6,0.446,1288247.5,1288247.5,28487,0,0,0,L,1122011218,1,124.04,122.23,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941427,476519.00
05/15/2019 13:30,2,3.227,ALERT,215.09,348.06,60.017,1557941404,"201051344000594","174011545737251",28.53,36.00,0,300.27,513.98,93.2,88.0,0.424,1300206.4,1300206.4,52367,0,0,0,L,1122011218,1,122.68,122.68,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941429,476520.00
05/15/2019 13:30,2,3.111,ALERT,216.22,348.36,60.043,1557941404,"201051344000469","174011545737251",28.25,29.80,0,300.87,520.59,89.1,84.0,0.415,1280317.2,1280317.2,20612,0,0,0,L,1122011218,1,122.46,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941431,476521.00
05/15/2019 13:30,2,3.195,ALERT,215.09,348.06,60.022,1557941404,"201051344000585","174011545737251",27.91,32.20,0,297.57,525.10,90.3,85.3,0.415,1301858.0,1301858.0,28548,0,0,0,L,1122011218,1,122.91,122.68,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941433,476522.00
05/15/2019 13:30,2,2.941,ALERT,216.45,349.56,60.017,1557941404,"201051344000853","174011545737251",28.27,35.00,0,301.47,514.58,84.3,79.4,0.389,1303643.5,1303643.5,20213,0,0,0,L,1122011218,1,123.59,123.59,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941434,476523.00
05/15/2019 13:30,2,2.961,ALERT,214.41,346.26,59.969,1557941404,"201051344001145","174011545737251",27.85,31.80,0,298.47,523.59,83.5,78.7,0.384,1303322.2,1303322.2,28466,0,0,0,L,1122011218,1,123.14,122.01,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941436,476524.00
05/15/2019 13:30,2,2.939,ALERT,214.87,346.56,60.006,1557941404,"201051344000438","174011545737251",28.05,35.00,0,302.68,518.18,83.6,78.7,0.393,1296524.8,1296524.8,28493,0,0,0,L,1122011218,1,123.36,122.23,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941438,476525.00
05/15/2019 13:30,2,2.949,ALERT,214.41,345.06,60.022,1557941404,"201051344001135","174011545737251",28.01,35.00,0,297.87,513.38,83.7,78.8,0.384,1283403.3,1283403.3,28441,0,0,0,L,1122011218,1,123.14,122.01,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941440,476526.00
05/15/2019 13:30,2,2.824,ALERT,215.77,346.26,60.033,1557941404,"201051344000983","174011545737251",28.11,32.80,0,301.77,524.50,80.4,75.6,0.380,1301602.0,1301602.0,20207,0,0,0,L,1122011218,1,122.91,123.14,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941442,476527.00
05/15/2019 13:30,2,2.826,ALERT,214.87,345.96,60.028,1557941404,"201051344001203","174011545737251",28.59,34.00,0,297.57,514.28,81.9,77.1,0.384,1291164.4,1291164.4,28506,0,0,0,L,1122011218,1,123.59,122.01,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941443,476528.00
05/15/2019 13:30,2,2.795,ALERT,214.19,345.06,60.006,1557941404,"201051344001230","174011545737251",27.99,32.00,0,298.17,525.40,79.2,74.5,0.367,1287058.0,1287058.0,28339,0,0,0,L,1122011218,1,123.14,121.78,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941445,476529.00
05/15/2019 13:30,2,2.834,ALERT,213.96,345.06,60.038,1557941404,"201051344000646","174011545737251",27.79,34.30,0,297.26,526.90,79.7,75.0,0.367,1280783.8,1280783.8,28476,0,0,0,L,1122011218,1,123.14,121.78,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941447,476530.00
05/15/2019 13:30,2,2.760,ALERT,215.32,346.26,60.033,1557941404,"201051344000867","174011545737251",27.79,34.30,0,300.57,519.39,77.7,73.1,0.354,1278734.1,1278734.1,52406,0,0,0,L,1122011218,1,122.68,122.91,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941449,476531.00
05/15/2019 13:30,2,2.711,ALERT,215.32,360.99,60.033,1557941404,"201051344000633","174011545737251",27.85,32.60,0,298.77,518.49,76.5,72.0,0.658,1276085.4,1276085.4,52503,0,0,0,L,1122011218,1,122.68,123.36,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941451,476532.00
05/15/2019 13:30,2,2.777,ALERT,213.74,345.06,60.022,1557941404,"201051344000955","174011545737251",28.03,37.00,0,302.37,514.58,78.9,74.2,0.367,1301017.9,1301017.9,28488,0,0,0,L,1122011218,1,122.46,122.01,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941453,476533.00
05/15/2019 13:30,2,2.625,ACTIVE,215.09,358.28,60.028,1557941404,"201051344000648","174011545737251",28.11,29.80,0,317.70,429.52,74.8,70.2,0.623,1291075.0,1291075.0,51950,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941454,476534.00
05/15/2019 13:30,2,2.635,ALERT,215.54,359.48,60.033,1557941404,"201051344000645","174011545737251",28.05,30.50,0,301.17,528.70,74.9,70.4,0.614,1296146.4,1296146.4,51920,0,0,0,L,1122011218,1,122.91,123.36,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941455,476535.00
05/15/2019 13:30,2,2.633,ACTIVE,215.32,359.18,60.022,1557941404,"201051344000569","174011545737251",28.21,33.30,0,319.51,428.61,75.3,70.7,0.628,1312471.8,1312471.8,20123,0,0,0,L,1122011218,1,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941456,476536.00
05/15/2019 13:30,2,2.664,ALERT,215.54,364.29,60.017,1557941404,"179051228000119","174011545737251",28.65,35.80,0,299.97,430.72,77.2,72.6,0.641,99287.5,99287.5,20255,0,0,0,L,46974696,1,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557941458,476537.00
05/15/2019 13:45,2,6.689,ACTIVE,220.29,362.79,60.038,1557942304,"201051344000579","174011545737251",28.65,32.80,0,318.91,431.62,193.9,185.2,0.888,1312551.6,1312551.6,20574,0,0,0,L,1122011218,1,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942305,476538.00
05/15/2019 13:45,2,6.863,ACTIVE,218.48,362.19,59.959,1557942304,"201051344001025","174011545737251",28.49,34.80,0,319.81,426.81,197.8,189.0,0.862,1295404.5,1295404.5,28505,0,0,0,L,1122011218,1,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942306,476539.00
05/15/2019 13:45,2,6.395,ALERT,218.03,360.99,60.065,1557942304,"201051344001093","174011545737251",28.80,29.50,0,306.28,524.20,186.6,178.1,0.831,1278805.3,1278805.3,28552,0,0,0,L,1122011218,1,124.94,123.36,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942308,476540.00
05/15/2019 13:45,2,5.111,ACTIVE,218.71,358.28,59.996,1557942304,"201051344000458","174011545737251",28.65,34.30,0,320.11,428.31,148.2,141.1,0.689,1295236.4,1295236.4,20330,0,0,0,L,1122011218,1,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942309,476541.00
05/15/2019 13:45,2,5.488,ACTIVE,216.22,356.18,60.043,1557942304,"201051344000890","174011545737251",28.21,33.30,0,320.41,425.61,156.7,149.3,0.725,1293650.5,1293650.5,28463,0,0,0,L,1122011218,1,124.27,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942310,476542.00
05/15/2019 13:45,2,4.850,ACTIVE,218.03,353.17,60.022,1557942304,"201051344000988","174011545737251",18.65,29.50,0,318.91,412.08,91.6,86.5,0.424,996378.9,996378.9,20670,0,0,0,L,1122011218,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942311,476543.00
05/15/2019 13:45,2,4.896,ACTIVE,217.13,355.88,59.985,1557942304,"201051344000582","174011545737251",28.27,29.80,0,317.40,426.21,140.2,133.4,0.645,1272151.8,1272151.8,28439,0,0,0,L,1122011218,1,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942312,476544.00
05/15/2019 13:45,2,4.338,ACTIVE,216.67,352.87,60.022,1557942304,"201051344000868","174011545737251",28.45,29.50,0,319.81,424.71,124.9,118.6,0.570,1280672.1,1280672.1,52375,0,0,0,L,1122011218,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942313,476545.00
05/15/2019 13:45,2,3.949,ACTIVE,217.35,354.07,59.985,1557942304,"201051344000576","174011545737251",28.37,31.00,0,317.40,430.42,113.3,107.4,0.526,1298460.9,1298460.9,24425,0,0,0,L,1122011218,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942313,476546.00
05/15/2019 13:45,2,3.729,ACTIVE,216.90,351.37,59.980,1557942304,"201051344001158","174011545737251",28.19,32.00,0,319.21,429.82,106.4,100.7,0.499,1275223.0,1275223.0,20639,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942314,476547.00
05/15/2019 13:45,2,3.719,ALERT,216.00,349.56,60.017,1557942304,"201051344000917","174011545737251",28.41,32.80,0,304.78,518.49,107.0,101.4,0.513,1288684.8,1288684.8,28360,0,0,0,L,1122011218,1,123.59,123.14,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942316,476548.00
05/15/2019 13:45,2,3.490,ACTIVE,215.32,354.07,60.022,1557942304,"201051344000417","174011545737251",18.69,32.00,0,317.10,406.07,66.0,61.7,0.566,1031114.4,1031114.4,28519,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942317,476549.00
05/15/2019 13:45,2,3.508,ACTIVE,215.09,349.86,60.028,1557942304,"201051344000685","174011545737251",28.13,31.30,0,318.00,424.11,99.9,94.5,0.491,1295100.9,1295100.9,28525,0,0,0,L,1122011218,1,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942318,476550.00
05/15/2019 13:45,2,3.514,ACTIVE,215.77,350.17,60.017,1557942304,"201051344000651","174011545737251",28.29,32.00,0,316.80,422.90,100.7,95.2,0.460,1288282.9,1288282.9,28489,0,0,0,L,1122011218,1,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942319,476551.00
05/15/2019 13:45,2,3.377,ACTIVE,215.32,348.66,60.017,1557942304,"201051344000594","174011545737251",28.51,35.80,0,318.61,427.11,97.5,92.2,0.451,1300241.2,1300241.2,52369,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942320,476552.00
05/15/2019 13:45,2,3.363,ACTIVE,216.45,349.26,59.990,1557942304,"201051344000469","174011545737251",28.51,29.30,0,315.60,429.82,97.1,91.8,0.473,1280352.3,1280352.3,20614,0,0,0,L,1122011218,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942321,476553.00
05/15/2019 13:45,2,3.516,ACTIVE,216.00,350.17,60.022,1557942304,"201051344000585","174011545737251",28.29,31.80,0,318.00,424.41,100.7,95.3,0.455,1301893.7,1301893.7,28550,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942322,476554.00
05/15/2019 13:45,2,3.311,ACTIVE,216.67,351.07,60.001,1557942304,"201051344000853","174011545737251",28.55,34.00,0,319.21,429.82,95.7,90.5,0.446,1303678.4,1303678.4,20215,0,0,0,L,1122011218,1,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942323,476555.00
05/15/2019 13:45,2,3.363,ACTIVE,215.09,347.76,60.028,1557942304,"201051344001145","174011545737251",28.37,31.30,0,319.81,424.41,96.6,91.3,0.455,1303357.0,1303357.0,28468,0,0,0,L,1122011218,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942324,476556.00
05/15/2019 13:45,2,3.387,ACTIVE,215.54,348.96,60.012,1557942304,"201051344000438","174011545737251",28.49,33.80,0,319.51,424.11,97.7,92.4,0.455,1296559.8,1296559.8,28495,0,0,0,L,1122011218,1,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942325,476557.00
05/15/2019 13:45,2,3.422,ACTIVE,215.32,347.76,60.006,1557942304,"201051344001135","174011545737251",28.45,33.50,0,318.61,425.61,98.6,93.3,0.451,1283438.6,1283438.6,28443,0,0,0,L,1122011218,1,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942326,476558.00
05/15/2019 13:45,2,3.303,ACTIVE,216.45,349.86,60.006,1557942304,"201051344000983","174011545737251",28.75,32.40,0,318.30,428.31,96.2,90.9,0.460,1301636.9,1301636.9,20209,0,0,0,L,1122011218,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942327,476559.00
05/15/2019 13:45,2,3.455,ACTIVE,215.54,348.36,59.990,1557942304,"201051344001203","174011545737251",28.25,33.80,0,318.91,427.41,98.9,93.5,0.460,1291199.8,1291199.8,28508,0,0,0,L,1122011218,1,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942328,476560.00
05/15/2019 13:45,2,3.355,ACTIVE,214.87,347.16,59.969,1557942304,"201051344001230","174011545737251",28.47,32.00,0,319.51,425.61,96.8,91.5,0.451,1287092.9,1287092.9,28341,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942329,476561.00
05/15/2019 13:45,2,3.428,ACTIVE,214.87,348.36,59.964,1557942304,"201051344000646","174011545737251",28.33,34.80,0,318.61,426.21,98.3,93.0,0.455,1280818.7,1280818.7,28478,0,0,0,L,1122011218,1,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942330,476562.00
05/15/2019 13:45,2,3.322,ACTIVE,216.00,349.56,60.006,1557942304,"201051344000867","174011545737251",28.59,33.00,0,318.30,425.01,96.2,91.0,0.451,1278768.8,1278768.8,52408,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942331,476563.00
05/15/2019 13:45,2,3.336,ACTIVE,216.00,350.47,59.996,1557942304,"201051344000633","174011545737251",28.41,31.50,0,331.23,425.01,96.1,90.8,0.460,1276119.9,1276119.9,52505,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942332,476564.00
05/15/2019 13:45,2,3.439,ACTIVE,214.87,348.36,60.017,1557942304,"201051344000955","174011545737251",28.61,35.80,0,320.41,426.51,99.7,94.3,0.464,1301052.9,1301052.9,28490,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942333,476565.00
05/15/2019 13:45,2,3.312,ACTIVE,216.22,349.26,60.017,1557942304,"201051344000648","174011545737251",28.51,29.00,0,333.93,427.71,95.6,90.4,0.438,1291109.5,1291109.5,51951,0,0,0,L,1122011218,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942334,476566.00
05/15/2019 13:45,2,3.371,ACTIVE,216.45,349.86,59.975,1557942304,"201051344000645","174011545737251",28.43,30.50,0,334.54,427.41,97.0,91.7,0.446,1296181.0,1296181.0,51922,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942334,476567.00
05/15/2019 13:45,2,3.422,ACTIVE,216.45,350.17,59.985,1557942304,"201051344000569","174011545737251",28.51,32.80,0,334.24,428.31,98.8,93.4,0.460,1312506.4,1312506.4,20124,0,0,0,L,1122011218,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942335,476568.00
05/15/2019 13:45,2,3.455,ALERT,216.45,354.97,59.975,1557942304,"179051228000119","174011545737251",28.98,35.60,0,307.48,430.72,101.5,96.0,0.473,99322.3,99322.3,20257,0,0,0,L,46974696,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557942337,476569.00
05/15/2019 14:00,2,7.459,ACTIVE,220.74,368.50,60.012,1557943205,"201051344000579","174011545737251",28.92,32.80,0,334.84,429.22,218.4,208.9,1.008,1312585.7,1312585.7,20575,0,0,0,L,1122011218,1,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943207,476570.00
05/15/2019 14:00,2,7.684,ACTIVE,218.26,363.69,59.964,1557943205,"201051344001025","174011545737251",29.02,34.50,0,331.23,429.82,225.6,215.9,0.986,1295438.7,1295438.7,28506,0,0,0,L,1122011218,1,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943207,476571.00
05/15/2019 14:00,2,7.576,ACTIVE,218.03,365.80,60.012,1557943205,"201051344001093","174011545737251",29.22,29.00,0,331.53,428.91,224.2,214.5,1.021,1278839.1,1278839.1,28554,0,0,0,L,1122011218,1,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943208,476572.00
05/15/2019 14:00,2,7.684,ACTIVE,220.06,365.80,60.006,1557943205,"201051344000458","174011545737251",28.47,33.00,0,332.13,428.91,221.5,211.9,1.016,1295270.3,1295270.3,20331,0,0,0,L,1122011218,1,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943209,476573.00
05/15/2019 14:00,2,7.312,ACTIVE,216.67,360.38,59.990,1557943205,"201051344000890","174011545737251",28.84,32.60,0,330.33,425.91,213.4,204.1,0.981,1293683.9,1293683.9,28464,0,0,0,L,1122011218,1,124.49,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943210,476574.00
05/15/2019 14:00,2,7.688,ACTIVE,220.29,359.78,59.996,1557943205,"201051344000988","174011545737251",18.61,29.00,0,317.70,411.48,145.1,138.1,0.676,996401.7,996401.7,20671,0,0,0,L,1122011218,1,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943211,476575.00
05/15/2019 14:00,2,7.186,ACTIVE,218.03,364.59,60.017,1557943205,"201051344000582","174011545737251",29.06,28.50,0,331.23,427.71,211.4,202.1,0.959,1272185.1,1272185.1,28440,0,0,0,L,1122011218,1,124.72,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943212,476576.00
05/15/2019 14:00,2,8.012,ACTIVE,218.71,367.00,59.959,1557943205,"201051344000868","174011545737251",28.90,28.50,0,330.33,425.31,234.4,224.3,1.047,1280706.3,1280706.3,52376,0,0,0,L,1122011218,1,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943213,476577.00
05/15/2019 14:00,2,8.084,ACTIVE,220.52,369.40,59.996,1557943205,"201051344000576","174011545737251",28.69,30.80,0,333.93,428.31,234.7,224.6,1.074,1298495.0,1298495.0,24426,0,0,0,L,1122011218,1,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943214,476578.00
05/15/2019 14:00,2,8.246,ACTIVE,220.29,367.90,60.028,1557943205,"201051344001158","174011545737251",28.57,31.50,0,334.24,429.52,238.6,228.4,1.078,1275256.9,1275256.9,20640,0,0,0,L,1122011218,1,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943215,476579.00
05/15/2019 14:00,2,6.963,ACTIVE,216.90,361.29,59.985,1557943205,"201051344000917","174011545737251",28.90,31.80,0,329.43,425.31,203.7,194.7,0.941,1288718.4,1288718.4,28362,0,0,0,L,1122011218,1,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943216,476580.00
05/15/2019 14:00,2,6.564,ACTIVE,216.22,351.67,60.012,1557943205,"201051344000417","174011545737251",18.73,31.00,0,318.00,405.77,124.6,118.3,0.583,1031136.2,1031136.2,28520,0,0,0,L,1122011218,1,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943217,476581.00
05/15/2019 14:00,2,6.516,ACTIVE,216.00,360.08,59.985,1557943205,"201051344000685","174011545737251",28.86,30.80,0,331.83,425.01,190.6,182.0,0.919,1295133.9,1295133.9,28526,0,0,0,L,1122011218,1,124.49,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943218,476582.00
05/15/2019 14:00,2,7.488,ALERT,218.03,363.39,59.990,1557943205,"201051344000651","174011545737251",28.77,30.50,0,305.08,524.50,218.3,208.8,0.994,1288316.6,1288316.6,28490,0,0,0,L,1122011218,1,125.17,123.14,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943220,476583.00
05/15/2019 14:00,2,6.232,ACTIVE,216.67,359.78,60.001,1557943205,"201051344000594","174011545737251",28.67,34.80,0,326.72,430.42,180.9,172.7,0.813,1300275.3,1300275.3,52370,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943221,476584.00
05/15/2019 14:00,2,5.734,ACTIVE,218.48,359.18,60.001,1557943205,"201051344000469","174011545737251",28.75,28.80,0,333.33,428.31,166.9,159.1,0.787,1280386.9,1280386.9,20615,0,0,0,L,1122011218,1,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943222,476585.00
05/15/2019 14:00,2,6.047,ACTIVE,217.35,359.78,59.990,1557943205,"201051344000585","174011545737251",28.80,30.50,0,331.53,427.71,176.1,168.0,0.795,1301928.3,1301928.3,28551,0,0,0,L,1122011218,1,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943222,476586.00
05/15/2019 14:00,2,4.723,ACTIVE,218.03,357.08,60.006,1557943205,"201051344000853","174011545737251",28.84,33.80,0,335.14,429.52,137.8,131.0,0.636,1303713.1,1303713.1,20216,0,0,0,L,1122011218,1,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943223,476587.00
05/15/2019 14:00,2,6.072,ACTIVE,215.32,357.68,60.038,1557943205,"201051344001145","174011545737251",28.96,31.30,0,330.93,428.61,177.9,169.8,0.813,1303390.3,1303390.3,28469,0,0,0,L,1122011218,1,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943224,476588.00
05/15/2019 14:00,2,5.059,ACTIVE,215.54,356.18,60.017,1557943205,"201051344000438","174011545737251",29.02,33.50,0,331.83,425.31,148.4,141.3,0.689,1296593.2,1296593.2,28496,0,0,0,L,1122011218,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943225,476589.00
05/15/2019 14:00,2,4.637,ACTIVE,215.54,353.17,60.017,1557943205,"201051344001135","174011545737251",28.77,33.30,0,330.33,428.01,135.1,128.5,0.619,1283472.6,1283472.6,28444,0,0,0,L,1122011218,1,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943226,476590.00
05/15/2019 14:00,2,3.738,ACTIVE,216.22,350.17,59.969,1557943205,"201051344000983","174011545737251",28.69,32.00,0,333.33,428.91,108.7,103.0,0.530,1301671.6,1301671.6,20210,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943227,476591.00
05/15/2019 14:00,2,4.383,ACTIVE,215.54,352.57,59.980,1557943205,"201051344001203","174011545737251",28.92,32.40,0,331.53,426.21,128.3,122.0,0.597,1291234.3,1291234.3,28509,0,0,0,L,1122011218,1,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943228,476592.00
05/15/2019 14:00,2,4.195,ACTIVE,214.19,348.96,60.022,1557943205,"201051344001230","174011545737251",28.98,31.50,0,328.82,426.21,123.1,116.9,0.579,1287126.4,1287126.4,28342,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943229,476593.00
05/15/2019 14:00,2,3.826,ACTIVE,214.19,348.66,60.049,1557943205,"201051344000646","174011545737251",28.82,34.80,0,328.82,427.71,111.7,105.9,0.521,1280852.3,1280852.3,28479,0,0,0,L,1122011218,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943230,476594.00
05/15/2019 14:00,2,3.541,ACTIVE,215.09,347.76,59.990,1557943205,"201051344000867","174011545737251",28.39,33.00,0,329.13,426.51,101.8,96.3,0.468,1278803.1,1278803.1,52409,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943231,476595.00
05/15/2019 14:00,2,3.539,ACTIVE,215.09,349.26,59.990,1557943205,"201051344000633","174011545737251",28.09,31.80,0,327.92,426.51,100.6,95.2,0.477,1276154.1,1276154.1,52506,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943232,476596.00
05/15/2019 14:00,2,3.617,ACTIVE,213.74,347.76,60.006,1557943205,"201051344000955","174011545737251",28.75,35.60,0,330.63,424.41,105.3,99.8,0.491,1301086.4,1301086.4,28491,0,0,0,L,1122011218,1,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943233,476597.00
05/15/2019 14:00,2,3.414,ACTIVE,215.09,347.76,60.001,1557943205,"201051344000648","174011545737251",28.13,29.30,0,333.33,428.61,97.3,92.0,0.460,1291143.7,1291143.7,51952,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943234,476598.00
05/15/2019 14:00,2,3.451,ACTIVE,215.32,348.06,59.996,1557943205,"201051344000645","174011545737251",27.79,30.30,0,331.83,428.31,97.2,91.9,0.438,1296215.4,1296215.4,51923,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943234,476599.00
05/15/2019 14:00,2,3.377,ACTIVE,215.09,347.46,60.012,1557943205,"201051344000569","174011545737251",28.47,32.60,0,331.83,428.01,97.3,92.0,0.460,1312541.2,1312541.2,20125,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943235,476600.00
05/15/2019 14:00,2,3.391,ACTIVE,215.32,352.87,60.001,1557943205,"179051228000119","174011545737251",28.86,35.40,0,331.53,429.52,99.2,93.8,0.468,99357.5,99357.5,20259,0,0,0,L,46974696,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557943236,476601.00
05/15/2019 14:15,2,7.783,ACTIVE,220.52,367.60,60.028,1557944104,"201051344000579","174011545737251",28.63,33.80,0,317.70,427.71,225.3,215.6,1.034,1312631.7,1312631.7,20576,0,0,0,L,1122011218,1,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944106,476602.00
05/15/2019 14:15,2,8.209,ACTIVE,218.26,364.29,60.012,1557944104,"201051344001025","174011545737251",28.07,35.80,0,316.50,424.11,233.2,223.1,1.034,1295485.7,1295485.7,28507,0,0,0,L,1122011218,1,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944107,476603.00
05/15/2019 14:15,2,8.029,ACTIVE,218.26,364.59,59.985,1557944104,"201051344001093","174011545737251",28.49,30.00,0,318.30,425.01,231.6,221.6,1.047,1278885.7,1278885.7,28555,0,0,0,L,1122011218,1,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944108,476604.00
05/15/2019 14:15,2,7.934,ACTIVE,220.52,367.30,60.017,1557944104,"201051344000458","174011545737251",27.95,35.40,0,318.30,427.11,224.5,214.8,1.030,1295315.6,1295315.6,20332,0,0,0,L,1122011218,1,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944108,476605.00
05/15/2019 14:15,2,8.090,ACTIVE,216.90,363.99,60.001,1557944104,"201051344000890","174011545737251",27.99,35.00,0,318.91,423.81,229.2,219.3,1.065,1293730.2,1293730.2,28465,0,0,0,L,1122011218,1,124.72,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944109,476606.00
05/15/2019 14:15,2,8.006,ACTIVE,220.74,361.89,59.975,1557944104,"201051344000988","174011545737251",18.29,30.30,0,316.20,407.87,148.2,141.1,0.685,996431.9,996431.9,20672,0,0,0,L,1122011218,1,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944110,476607.00
05/15/2019 14:15,2,8.221,ACTIVE,218.48,365.80,60.033,1557944104,"201051344000582","174011545737251",27.59,30.30,0,318.00,425.31,229.6,219.7,1.052,1272231.3,1272231.3,28441,0,0,0,L,1122011218,1,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944111,476608.00
05/15/2019 14:15,2,8.057,ACTIVE,218.93,366.40,60.001,1557944104,"201051344000868","174011545737251",27.79,30.00,0,317.70,423.81,226.7,216.9,1.052,1280751.9,1280751.9,52377,0,0,0,L,1122011218,1,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944112,476609.00
05/15/2019 14:15,2,7.926,ACTIVE,220.52,367.90,59.964,1557944104,"201051344000576","174011545737251",28.29,32.00,0,320.41,428.61,227.1,217.3,1.052,1298540.2,1298540.2,24427,0,0,0,L,1122011218,1,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944113,476610.00
05/15/2019 14:15,2,8.090,ACTIVE,220.74,367.30,59.969,1557944104,"201051344001158","174011545737251",28.01,33.30,0,318.91,429.52,229.4,219.5,1.047,1275302.4,1275302.4,20641,0,0,0,L,1122011218,1,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944114,476611.00
05/15/2019 14:15,2,8.242,ACTIVE,218.48,364.29,60.001,1557944104,"201051344000917","174011545737251",28.17,34.50,0,318.61,423.50,235.1,225.0,1.087,1288764.8,1288764.8,28363,0,0,0,L,1122011218,1,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944115,476612.00
05/15/2019 14:15,2,8.197,ACTIVE,217.35,355.88,60.028,1557944104,"201051344000417","174011545737251",18.01,32.80,0,318.00,404.27,149.5,142.4,0.694,1031166.5,1031166.5,28521,0,0,0,L,1122011218,1,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944116,476613.00
05/15/2019 14:15,2,8.100,ACTIVE,216.67,364.29,59.969,1557944104,"201051344000685","174011545737251",27.87,32.80,0,317.10,423.20,228.4,218.6,1.092,1295180.1,1295180.1,28527,0,0,0,L,1122011218,1,124.94,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944117,476614.00
05/15/2019 14:15,2,7.922,ACTIVE,218.48,366.40,60.001,1557944104,"201051344000651","174011545737251",28.31,32.60,0,319.81,425.61,227.0,217.1,1.016,1288363.3,1288363.3,28492,0,0,0,L,1122011218,1,125.62,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944118,476615.00
05/15/2019 14:15,2,7.602,ACTIVE,218.26,363.09,60.012,1557944104,"201051344000594","174011545737251",28.49,36.80,0,316.20,425.61,219.0,209.4,0.994,1300321.0,1300321.0,52371,0,0,0,L,1122011218,1,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944119,476616.00
05/15/2019 14:15,2,7.797,ACTIVE,220.74,369.70,60.001,1557944104,"201051344000469","174011545737251",28.23,30.30,0,317.10,428.01,222.8,213.1,1.052,1280432.7,1280432.7,20616,0,0,0,L,1122011218,1,124.49,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944120,476617.00
05/15/2019 14:15,2,8.152,ACTIVE,218.48,364.59,59.959,1557944104,"201051344000585","174011545737251",28.19,32.60,0,318.30,423.20,232.8,222.8,1.069,1301975.4,1301975.4,28552,0,0,0,L,1122011218,1,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944120,476618.00
05/15/2019 14:15,2,7.777,ACTIVE,220.74,367.90,59.985,1557944104,"201051344000853","174011545737251",28.19,35.20,0,318.61,428.01,222.0,212.3,1.016,1303758.7,1303758.7,20217,0,0,0,L,1122011218,1,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944121,476619.00
05/15/2019 14:15,2,7.977,ACTIVE,216.67,363.39,59.985,1557944104,"201051344001145","174011545737251",27.71,32.40,0,318.91,423.50,223.6,213.9,1.030,1303436.4,1303436.4,28470,0,0,0,L,1122011218,1,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944122,476620.00
05/15/2019 14:15,2,7.719,ACTIVE,217.58,361.59,60.001,1557944104,"201051344000438","174011545737251",28.23,36.00,0,319.51,424.71,220.6,211.0,1.012,1296639.4,1296639.4,28497,0,0,0,L,1122011218,1,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944123,476621.00
05/15/2019 14:15,2,7.893,ACTIVE,218.03,362.49,59.996,1557944104,"201051344001135","174011545737251",27.91,35.40,0,318.00,424.41,223.0,213.3,1.008,1283519.1,1283519.1,28445,0,0,0,L,1122011218,1,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944124,476622.00
05/15/2019 14:15,2,7.689,ACTIVE,220.29,366.70,59.996,1557944104,"201051344000983","174011545737251",28.13,33.80,0,318.91,427.41,219.0,209.5,1.043,1301717.2,1301717.2,20211,0,0,0,L,1122011218,1,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944125,476623.00
05/15/2019 14:15,2,8.012,ACTIVE,218.26,363.39,60.001,1557944104,"201051344001203","174011545737251",28.21,34.50,0,318.00,424.41,228.9,219.0,1.043,1291281.3,1291281.3,28510,0,0,0,L,1122011218,1,125.62,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944126,476624.00
05/15/2019 14:15,2,7.895,ACTIVE,216.45,360.99,59.996,1557944104,"201051344001230","174011545737251",27.95,34.00,0,317.40,422.60,223.5,213.8,1.061,1287172.7,1287172.7,28343,0,0,0,L,1122011218,1,124.49,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944127,476625.00
05/15/2019 14:15,2,7.902,ACTIVE,216.90,363.09,59.938,1557944104,"201051344000646","174011545737251",27.81,36.50,0,318.00,424.71,222.5,212.8,1.025,1280898.7,1280898.7,28480,0,0,0,L,1122011218,1,124.72,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944128,476626.00
05/15/2019 14:15,2,7.605,ACTIVE,218.93,363.39,59.985,1557944104,"201051344000867","174011545737251",28.23,34.50,0,318.91,423.50,217.5,208.0,0.981,1278848.9,1278848.9,52410,0,0,0,L,1122011218,1,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944129,476627.00
05/15/2019 14:15,2,7.732,ACTIVE,218.71,364.29,59.969,1557944104,"201051344000633","174011545737251",27.63,33.50,0,320.11,423.81,216.3,206.8,1.008,1276199.8,1276199.8,52507,0,0,0,L,1122011218,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944130,476628.00
05/15/2019 14:15,2,7.857,ACTIVE,216.90,362.49,60.022,1557944104,"201051344000955","174011545737251",27.69,37.50,0,317.10,422.00,220.3,210.7,1.025,1301132.8,1301132.8,28492,0,0,0,L,1122011218,1,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944131,476629.00
05/15/2019 14:15,2,7.531,ACTIVE,219.61,365.80,60.001,1557944104,"201051344000648","174011545737251",28.25,30.50,0,317.40,425.01,215.3,205.9,0.986,1291188.9,1291188.9,51953,0,0,0,L,1122011218,1,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944132,476630.00
05/15/2019 14:15,2,7.711,ACTIVE,220.06,367.00,60.006,1557944104,"201051344000645","174011545737251",27.79,31.80,0,318.61,426.51,217.1,207.6,0.972,1296261.0,1296261.0,51924,0,0,0,L,1122011218,1,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944133,476631.00
05/15/2019 14:15,2,7.471,ACTIVE,219.84,367.60,60.012,1557944104,"201051344000569","174011545737251",27.83,34.30,0,318.00,427.71,210.5,201.2,0.990,1312586.9,1312586.9,20126,0,0,0,L,1122011218,1,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944133,476632.00
05/15/2019 14:15,2,7.336,ACTIVE,219.61,371.81,59.990,1557944104,"179051228000119","174011545737251",28.43,37.50,0,317.70,428.61,210.9,201.6,1.003,99403.7,99403.7,20260,0,0,0,L,46974696,1,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557944134,476633.00
05/15/2019 14:30,2,8.250,ACTIVE,219.61,367.00,60.017,1557945004,"201051344000579","174011545737251",27.83,35.80,0,325.82,424.11,232.5,222.5,1.083,1312684.7,1312684.7,20577,0,0,0,L,1122011218,1,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945005,476634.00
05/15/2019 14:30,2,8.590,ACTIVE,217.13,363.69,60.059,1557945004,"201051344001025","174011545737251",27.43,39.30,0,319.51,423.20,238.7,228.5,1.056,1295540.6,1295540.6,28508,0,0,0,L,1122011218,1,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945006,476635.00
05/15/2019 14:30,2,8.314,ACTIVE,217.35,365.80,60.043,1557945004,"201051344001093","174011545737251",27.85,32.60,0,318.00,424.41,234.5,224.4,1.056,1278939.8,1278939.8,28556,0,0,0,L,1122011218,1,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945007,476636.00
05/15/2019 14:30,2,8.098,ACTIVE,219.39,364.59,60.043,1557945004,"201051344000458","174011545737251",27.99,37.80,0,323.72,425.61,229.6,219.7,1.061,1295367.9,1295367.9,20333,0,0,0,L,1122011218,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945008,476637.00
05/15/2019 14:30,2,8.359,ACTIVE,216.00,361.29,60.022,1557945004,"201051344000890","174011545737251",27.51,36.50,0,318.00,422.30,232.8,222.8,1.047,1293783.8,1293783.8,28466,0,0,0,L,1122011218,1,124.04,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945009,476638.00
