ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/15/2019 14:30,2,8.223,ACTIVE,219.84,362.19,60.012,1557945004,"201051344000988","174011545737251",18.17,32.00,0,317.10,399.76,151.4,144.2,0.681,996466.2,996466.2,20673,0,0,0,L,1122011218,1,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945010,476639.00
05/15/2019 14:30,2,8.340,ACTIVE,217.58,364.89,60.022,1557945004,"201051344000582","174011545737251",27.63,33.00,0,316.80,426.21,233.2,223.2,1.069,1272285.0,1272285.0,28442,0,0,0,L,1122011218,1,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945011,476640.00
05/15/2019 14:30,2,8.234,ACTIVE,218.03,363.39,60.038,1557945004,"201051344000868","174011545737251",27.73,32.60,0,325.82,424.41,231.1,221.2,1.052,1280804.6,1280804.6,52378,0,0,0,L,1122011218,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945012,476641.00
05/15/2019 14:30,2,8.182,ACTIVE,219.61,366.70,60.012,1557945004,"201051344000576","174011545737251",27.69,34.00,0,326.72,424.71,229.5,219.6,1.074,1298592.4,1298592.4,24428,0,0,0,L,1122011218,1,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945013,476642.00
05/15/2019 14:30,2,8.221,ACTIVE,219.84,365.80,60.059,1557945004,"201051344001158","174011545737251",27.67,35.20,0,327.62,424.71,230.2,220.3,1.056,1275354.8,1275354.8,20642,0,0,0,L,1122011218,1,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945014,476643.00
05/15/2019 14:30,2,8.430,ACTIVE,217.13,363.09,60.006,1557945004,"201051344000917","174011545737251",27.53,38.20,0,319.51,423.50,235.0,224.9,1.114,1288818.8,1288818.8,28364,0,0,0,L,1122011218,1,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945015,476644.00
05/15/2019 14:30,2,8.068,ACTIVE,216.22,355.88,60.001,1557945004,"201051344000417","174011545737251",18.15,35.00,0,320.11,392.85,148.2,141.1,0.689,1031200.9,1031200.9,28522,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945016,476645.00
05/15/2019 14:30,2,8.018,ACTIVE,215.54,360.38,60.012,1557945004,"201051344000685","174011545737251",27.59,34.80,0,315.60,421.40,224.0,214.2,1.096,1295233.8,1295233.8,28528,0,0,0,L,1122011218,1,124.27,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945017,476646.00
05/15/2019 14:30,2,8.367,ACTIVE,217.80,365.49,60.059,1557945004,"201051344000651","174011545737251",27.61,35.40,0,318.91,424.11,233.9,223.8,1.069,1288417.7,1288417.7,28493,0,0,0,L,1122011218,1,125.17,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945018,476647.00
05/15/2019 14:30,2,8.244,ACTIVE,217.35,365.49,60.054,1557945004,"201051344000594","174011545737251",27.87,39.50,0,326.42,423.20,232.5,222.5,1.047,1300373.9,1300373.9,52372,0,0,0,L,1122011218,1,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945019,476648.00
05/15/2019 14:30,2,8.178,ACTIVE,219.84,367.90,60.033,1557945004,"201051344000469","174011545737251",28.05,32.80,0,325.22,424.71,232.2,222.2,1.087,1280485.6,1280485.6,20617,0,0,0,L,1122011218,1,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945020,476649.00
05/15/2019 14:30,2,8.602,ACTIVE,217.58,364.89,60.022,1557945004,"201051344000585","174011545737251",27.61,34.50,0,318.30,422.90,240.2,229.9,1.105,1302030.3,1302030.3,28553,0,0,0,L,1122011218,1,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945020,476650.00
05/15/2019 14:30,2,8.174,ACTIVE,220.06,368.50,60.038,1557945004,"201051344000853","174011545737251",27.93,37.00,0,331.53,425.31,231.3,221.3,1.061,1303811.6,1303811.6,20218,0,0,0,L,1122011218,1,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945021,476651.00
05/15/2019 14:30,2,8.381,ACTIVE,215.77,363.39,60.043,1557945004,"201051344001145","174011545737251",27.77,35.20,0,318.61,422.90,235.7,225.5,1.096,1303490.4,1303490.4,28471,0,0,0,L,1122011218,1,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945022,476652.00
05/15/2019 14:30,2,8.365,ACTIVE,216.90,364.59,60.075,1557945004,"201051344000438","174011545737251",27.29,37.50,0,318.30,422.90,231.1,221.1,1.087,1296692.9,1296692.9,28498,0,0,0,L,1122011218,1,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945023,476653.00
05/15/2019 14:30,2,8.156,ACTIVE,216.90,363.99,60.017,1557945004,"201051344001135","174011545737251",27.41,38.40,0,318.91,422.30,226.5,216.7,1.021,1283573.1,1283573.1,28446,0,0,0,L,1122011218,1,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945024,476654.00
05/15/2019 14:30,2,7.254,ACTIVE,218.93,363.39,59.996,1557945004,"201051344000983","174011545737251",28.15,35.20,0,322.81,424.11,206.8,197.6,0.955,1301769.9,1301769.9,20212,0,0,0,L,1122011218,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945025,476655.00
05/15/2019 14:30,2,7.730,ACTIVE,217.13,363.09,59.985,1557945004,"201051344001203","174011545737251",27.67,38.60,0,319.21,423.20,216.6,207.1,1.003,1291335.9,1291335.9,28511,0,0,0,L,1122011218,1,124.94,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945026,476656.00
05/15/2019 14:30,2,7.768,ACTIVE,215.32,360.99,60.054,1557945004,"201051344001230","174011545737251",27.85,35.40,0,316.20,422.00,219.1,209.5,1.012,1287226.4,1287226.4,28344,0,0,0,L,1122011218,1,123.81,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945027,476657.00
05/15/2019 14:30,2,8.277,ACTIVE,215.54,363.39,60.038,1557945004,"201051344000646","174011545737251",27.63,38.60,0,315.60,423.20,231.5,221.5,1.069,1280952.5,1280952.5,28481,0,0,0,L,1122011218,1,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945028,476658.00
05/15/2019 14:30,2,6.523,ACTIVE,217.13,358.88,60.043,1557945004,"201051344000867","174011545737251",27.55,37.80,0,324.32,422.00,182.0,173.7,0.826,1278901.5,1278901.5,52411,0,0,0,L,1122011218,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945029,476659.00
05/15/2019 14:30,2,6.432,ACTIVE,216.90,359.78,60.033,1557945004,"201051344000633","174011545737251",27.63,36.30,0,324.32,424.11,179.9,171.7,0.862,1276252.3,1276252.3,52508,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945030,476660.00
05/15/2019 14:30,2,8.188,ACTIVE,216.00,362.19,60.006,1557945004,"201051344000955","174011545737251",27.97,40.60,0,318.00,419.30,231.9,222.0,1.074,1301186.2,1301186.2,28493,0,0,0,L,1122011218,1,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945031,476661.00
05/15/2019 14:30,2,6.385,ACTIVE,218.93,360.99,60.028,1557945004,"201051344000648","174011545737251",28.13,32.40,0,325.52,425.01,182.0,173.7,0.826,1291240.6,1291240.6,51954,0,0,0,L,1122011218,1,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945032,476662.00
05/15/2019 14:30,2,6.742,ACTIVE,219.39,362.79,60.022,1557945004,"201051344000645","174011545737251",28.09,33.80,0,325.22,422.90,191.8,183.2,0.884,1296313.4,1296313.4,51925,0,0,0,L,1122011218,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945033,476663.00
05/15/2019 14:30,2,7.107,ACTIVE,219.84,363.39,60.022,1557945004,"201051344000569","174011545737251",28.07,36.80,0,324.02,423.50,202.1,193.2,0.955,1312639.4,1312639.4,20127,0,0,0,L,1122011218,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945034,476664.00
05/15/2019 14:30,2,7.145,ACTIVE,220.06,370.00,60.028,1557945004,"179051228000119","174011545737251",28.11,39.80,0,331.83,428.31,203.3,194.3,0.977,99456.8,99456.8,20261,0,0,0,L,46974696,1,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945035,476665.00
05/15/2019 14:45,2,7.781,ACTIVE,220.06,367.60,60.012,1557945904,"201051344000579","174011545737251",28.23,36.50,0,334.54,419.00,222.5,212.8,1.021,1312736.3,1312736.3,20578,0,0,0,L,1122011218,1,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945905,476666.00
05/15/2019 14:45,2,8.037,ACTIVE,217.13,361.89,60.017,1557945904,"201051344001025","174011545737251",27.87,40.60,0,330.63,421.70,226.7,216.9,1.012,1295593.3,1295593.3,28509,0,0,0,L,1122011218,1,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945906,476667.00
05/15/2019 14:45,2,7.893,ACTIVE,217.13,363.99,59.975,1557945904,"201051344001093","174011545737251",27.81,34.00,0,332.43,420.20,222.1,212.4,1.012,1278991.5,1278991.5,28557,0,0,0,L,1122011218,1,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945907,476668.00
05/15/2019 14:45,2,7.703,ACTIVE,219.84,366.10,60.012,1557945904,"201051344000458","174011545737251",28.27,37.50,0,335.44,418.70,220.4,210.8,1.021,1295418.8,1295418.8,20334,0,0,0,L,1122011218,1,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945908,476669.00
05/15/2019 14:45,2,7.988,ACTIVE,215.77,360.38,60.017,1557945904,"201051344000890","174011545737251",27.83,35.80,0,329.43,415.99,225.0,215.2,1.039,1293835.8,1293835.8,28467,0,0,0,L,1122011218,1,124.04,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945909,476670.00
05/15/2019 14:45,2,7.846,ACTIVE,219.84,360.69,60.028,1557945904,"201051344000988","174011545737251",18.21,32.60,0,336.64,394.95,144.7,137.7,0.676,996499.5,996499.5,20674,0,0,0,L,1122011218,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945910,476671.00
05/15/2019 14:45,2,7.896,ACTIVE,217.35,363.39,60.017,1557945904,"201051344000582","174011545737251",27.93,35.00,0,330.63,422.00,223.4,213.7,1.034,1272336.6,1272336.6,28443,0,0,0,L,1122011218,1,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945911,476672.00
05/15/2019 14:45,2,7.801,ACTIVE,218.48,366.40,60.006,1557945904,"201051344000868","174011545737251",27.91,33.30,0,332.43,419.30,220.4,210.8,0.986,1280855.5,1280855.5,52379,0,0,0,L,1122011218,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945911,476673.00
05/15/2019 14:45,2,7.689,ACTIVE,219.84,367.00,60.012,1557945904,"201051344000576","174011545737251",28.19,34.50,0,332.73,419.30,219.4,209.9,1.025,1298643.0,1298643.0,24429,0,0,0,L,1122011218,1,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945912,476674.00
05/15/2019 14:45,2,7.803,ACTIVE,220.06,367.90,60.012,1557945904,"201051344001158","174011545737251",27.79,36.00,0,334.54,418.09,219.5,210.0,1.012,1275405.6,1275405.6,20643,0,0,0,L,1122011218,1,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945913,476675.00
05/15/2019 14:45,2,8.033,ACTIVE,217.13,361.89,60.028,1557945904,"201051344000917","174011545737251",27.65,38.80,0,329.73,419.90,224.9,215.2,1.069,1288870.7,1288870.7,28365,0,0,0,L,1122011218,1,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945914,476676.00
05/15/2019 14:45,2,7.830,ACTIVE,216.00,354.67,60.006,1557945904,"201051344000417","174011545737251",18.31,35.20,0,332.13,390.44,145.1,138.1,0.676,1031234.3,1031234.3,28523,0,0,0,L,1122011218,1,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945915,476677.00
05/15/2019 14:45,2,7.982,ACTIVE,216.45,363.09,60.006,1557945904,"201051344000685","174011545737251",28.09,34.00,0,329.73,415.99,226.9,217.1,1.087,1295286.1,1295286.1,28529,0,0,0,L,1122011218,1,124.94,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945916,476678.00
05/15/2019 14:45,2,8.035,ACTIVE,218.48,364.29,60.049,1557945904,"201051344000651","174011545737251",27.79,36.80,0,333.33,421.40,226.2,216.5,1.025,1288470.1,1288470.1,28494,0,0,0,L,1122011218,1,125.62,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945917,476679.00
05/15/2019 14:45,2,7.838,ACTIVE,218.03,364.59,60.001,1557945904,"201051344000594","174011545737251",28.09,39.50,0,329.13,419.90,222.9,213.2,1.003,1300425.4,1300425.4,52373,0,0,0,L,1122011218,1,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945918,476680.00
05/15/2019 14:45,2,7.766,ACTIVE,220.29,369.40,60.012,1557945904,"201051344000469","174011545737251",28.09,33.80,0,334.24,419.60,220.8,211.2,1.030,1280536.6,1280536.6,20618,0,0,0,L,1122011218,1,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945919,476681.00
05/15/2019 14:45,2,8.145,ACTIVE,218.48,366.40,59.975,1557945904,"201051344000585","174011545737251",27.73,35.40,0,330.33,421.40,228.7,218.8,1.056,1302083.3,1302083.3,28554,0,0,0,L,1122011218,1,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945920,476682.00
05/15/2019 14:45,2,7.785,ACTIVE,220.74,367.60,60.001,1557945904,"201051344000853","174011545737251",28.07,38.20,0,335.14,422.00,221.4,211.8,1.016,1303862.8,1303862.8,20219,0,0,0,L,1122011218,1,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945921,476683.00
05/15/2019 14:45,2,7.914,ACTIVE,216.67,362.19,59.969,1557945904,"201051344001145","174011545737251",28.49,35.20,0,329.73,420.80,228.3,218.4,1.039,1303543.1,1303543.1,28472,0,0,0,L,1122011218,1,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945922,476684.00
05/15/2019 14:45,2,7.852,ACTIVE,217.35,362.49,60.043,1557945904,"201051344000438","174011545737251",28.21,37.30,0,330.93,420.80,224.2,214.5,1.043,1296744.8,1296744.8,28499,0,0,0,L,1122011218,1,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945923,476685.00
05/15/2019 14:45,2,7.992,ACTIVE,218.03,363.69,60.001,1557945904,"201051344001135","174011545737251",27.87,39.80,0,329.73,419.60,225.6,215.8,1.025,1283625.3,1283625.3,28447,0,0,0,L,1122011218,1,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945923,476686.00
05/15/2019 14:45,2,7.717,ACTIVE,220.29,367.60,59.975,1557945904,"201051344000983","174011545737251",28.29,36.30,0,333.33,418.70,221.0,211.4,1.030,1301820.9,1301820.9,20213,0,0,0,L,1122011218,1,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945924,476687.00
05/15/2019 14:45,2,8.008,ACTIVE,218.03,364.59,60.043,1557945904,"201051344001203","174011545737251",27.85,39.30,0,332.13,421.70,225.8,216.1,1.056,1291388.3,1291388.3,28512,0,0,0,L,1122011218,1,125.40,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945925,476688.00
05/15/2019 14:45,2,7.943,ACTIVE,216.45,362.79,59.975,1557945904,"201051344001230","174011545737251",27.91,34.00,0,328.52,415.09,224.3,214.6,1.043,1287278.3,1287278.3,28345,0,0,0,L,1122011218,1,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945926,476689.00
05/15/2019 14:45,2,7.908,ACTIVE,216.67,363.39,60.017,1557945904,"201051344000646","174011545737251",28.05,38.00,0,327.92,419.60,224.6,214.9,1.043,1281004.5,1281004.5,28482,0,0,0,L,1122011218,1,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945927,476690.00
05/15/2019 14:45,2,7.793,ACTIVE,218.71,363.99,60.012,1557945904,"201051344000867","174011545737251",27.87,38.20,0,332.13,418.39,219.9,210.3,0.986,1278952.4,1278952.4,52412,0,0,0,L,1122011218,1,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945928,476691.00
05/15/2019 14:45,2,7.723,ACTIVE,218.93,363.99,60.001,1557945904,"201051344000633","174011545737251",28.09,36.30,0,333.63,418.70,219.7,210.1,1.052,1276303.3,1276303.3,52509,0,0,0,L,1122011218,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945929,476692.00
05/15/2019 14:45,2,7.869,ACTIVE,216.90,362.79,60.017,1557945904,"201051344000955","174011545737251",27.99,41.80,0,329.43,413.89,222.9,213.3,1.030,1301237.9,1301237.9,28494,0,0,0,L,1122011218,1,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945930,476693.00
05/15/2019 14:45,2,7.635,ACTIVE,219.61,367.30,59.985,1557945904,"201051344000648","174011545737251",28.11,33.00,0,334.54,419.30,217.4,207.9,0.999,1291291.0,1291291.0,51955,0,0,0,L,1122011218,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945931,476694.00
05/15/2019 14:45,2,7.709,ACTIVE,219.84,365.49,60.006,1557945904,"201051344000645","174011545737251",28.11,34.30,0,335.44,417.79,219.4,209.9,0.999,1296364.3,1296364.3,51926,0,0,0,L,1122011218,1,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945932,476695.00
05/15/2019 14:45,2,7.676,ACTIVE,219.84,367.90,60.006,1557945904,"201051344000569","174011545737251",28.23,37.00,0,333.93,419.90,219.5,209.9,1.016,1312690.3,1312690.3,20128,0,0,0,L,1122011218,1,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945933,476696.00
05/15/2019 14:45,2,7.682,ACTIVE,219.61,373.61,60.012,1557945904,"179051228000119","174011545737251",28.41,39.80,0,336.64,424.41,221.0,211.4,1.052,99508.1,99508.1,20262,0,0,0,L,46974696,1,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557945934,476697.00
05/15/2019 15:00,2,3.639,ACTIVE,216.00,348.96,60.059,1557946804,"201051344000579","174011545737251",28.55,36.30,0,334.84,426.21,105.1,99.5,0.495,1312787.1,1312787.1,20579,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946806,476698.00
05/15/2019 15:00,2,3.738,ACTIVE,215.54,348.06,60.001,1557946804,"201051344001025","174011545737251",27.81,40.80,0,330.93,423.50,105.3,99.7,0.464,1295645.1,1295645.1,28510,0,0,0,L,1122011218,1,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946807,476699.00
05/15/2019 15:00,2,3.316,ACTIVE,215.32,349.86,60.022,1557946804,"201051344001093","174011545737251",27.95,35.20,0,332.73,421.10,93.8,88.6,0.433,1279041.9,1279041.9,28558,0,0,0,L,1122011218,1,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946808,476700.00
05/15/2019 15:00,2,3.197,ACTIVE,215.54,347.46,60.038,1557946804,"201051344000458","174011545737251",28.23,38.20,0,335.14,421.10,91.3,86.2,0.446,1295468.9,1295468.9,20335,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946809,476701.00
05/15/2019 15:00,2,3.396,ACTIVE,214.64,347.46,60.022,1557946804,"201051344000890","174011545737251",27.85,34.50,0,329.43,423.50,95.8,90.6,0.442,1293887.2,1293887.2,28468,0,0,0,L,1122011218,1,123.36,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946810,476702.00
05/15/2019 15:00,2,3.365,ACTIVE,215.77,355.58,60.017,1557946804,"201051344000988","174011545737251",17.89,33.30,0,320.41,397.35,61.0,57.0,0.526,996532.0,996532.0,20675,0,0,0,L,1122011218,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946810,476703.00
05/15/2019 15:00,2,3.324,ACTIVE,215.32,348.96,60.033,1557946804,"201051344000582","174011545737251",27.37,37.00,0,332.73,423.50,92.2,87.0,0.433,1272387.3,1272387.3,28444,0,0,0,L,1122011218,1,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946811,476704.00
05/15/2019 15:00,2,3.211,ACTIVE,215.09,347.16,60.012,1557946804,"201051344000868","174011545737251",27.33,33.50,0,333.33,421.70,88.8,83.8,0.407,1280905.3,1280905.3,52380,0,0,0,L,1122011218,1,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946812,476705.00
05/15/2019 15:00,2,3.158,ACTIVE,215.77,348.36,60.033,1557946804,"201051344000576","174011545737251",27.73,35.40,0,334.84,421.70,88.7,83.7,0.424,1298692.5,1298692.5,24430,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946813,476706.00
05/15/2019 15:00,2,3.182,ACTIVE,215.77,348.06,60.028,1557946804,"201051344001158","174011545737251",27.65,35.60,0,333.63,420.20,89.2,84.1,0.429,1275455.2,1275455.2,20644,0,0,0,L,1122011218,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946814,476707.00
05/15/2019 15:00,2,3.240,ACTIVE,215.09,348.66,60.059,1557946804,"201051344000917","174011545737251",27.83,40.00,0,330.63,422.00,91.3,86.2,0.433,1288921.5,1288921.5,28366,0,0,0,L,1122011218,1,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946815,476708.00
05/15/2019 15:00,2,3.350,ACTIVE,214.87,354.07,60.022,1557946804,"201051344000417","174011545737251",18.01,34.80,0,318.30,395.55,61.2,57.1,0.517,1031267.0,1031267.0,28524,0,0,0,L,1122011218,1,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946816,476709.00
05/15/2019 15:00,2,3.314,ACTIVE,214.64,348.66,60.033,1557946804,"201051344000685","174011545737251",27.99,32.80,0,331.83,423.20,94.0,88.8,0.477,1295337.6,1295337.6,28530,0,0,0,L,1122011218,1,123.81,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946817,476710.00
05/15/2019 15:00,2,3.307,ACTIVE,215.54,349.26,60.033,1557946804,"201051344000651","174011545737251",27.81,38.60,0,333.93,421.70,93.2,88.0,0.438,1288521.2,1288521.2,28495,0,0,0,L,1122011218,1,124.04,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946818,476711.00
05/15/2019 15:00,2,3.230,ACTIVE,215.09,347.76,60.028,1557946804,"201051344000594","174011545737251",28.55,39.50,0,331.53,422.90,93.5,88.3,0.438,1300475.7,1300475.7,52374,0,0,0,L,1122011218,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946819,476712.00
05/15/2019 15:00,2,3.434,ACTIVE,216.22,350.77,60.038,1557946804,"201051344000469","174011545737251",27.73,33.80,0,333.63,421.10,96.5,91.2,0.486,1280586.3,1280586.3,20619,0,0,0,L,1122011218,1,122.23,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946820,476713.00
05/15/2019 15:00,2,3.574,ACTIVE,215.54,348.36,60.033,1557946804,"201051344000585","174011545737251",27.79,35.00,0,332.73,422.60,100.5,95.1,0.468,1302135.1,1302135.1,28555,0,0,0,L,1122011218,1,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946821,476714.00
05/15/2019 15:00,2,3.311,ACTIVE,216.67,350.47,60.028,1557946804,"201051344000853","174011545737251",28.09,38.20,0,335.44,424.71,94.1,88.9,0.442,1303912.6,1303912.6,20220,0,0,0,L,1122011218,1,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946822,476715.00
05/15/2019 15:00,2,3.488,ACTIVE,214.87,348.36,60.028,1557946804,"201051344001145","174011545737251",28.33,34.80,0,332.73,423.50,100.1,94.7,0.460,1303594.8,1303594.8,28473,0,0,0,L,1122011218,1,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946822,476716.00
05/15/2019 15:00,2,3.447,ACTIVE,215.09,350.47,60.022,1557946804,"201051344000438","174011545737251",27.75,36.50,0,333.03,423.20,96.9,91.6,0.460,1296795.4,1296795.4,28500,0,0,0,L,1122011218,1,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946823,476717.00
05/15/2019 15:00,2,3.391,ACTIVE,214.87,347.16,60.033,1557946804,"201051344001135","174011545737251",27.57,39.30,0,333.33,423.50,94.6,89.4,0.438,1283676.2,1283676.2,28448,0,0,0,L,1122011218,1,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946824,476718.00
05/15/2019 15:00,2,3.381,ACTIVE,216.00,348.96,60.065,1557946804,"201051344000983","174011545737251",28.11,36.30,0,333.93,422.30,96.2,91.0,0.455,1301870.5,1301870.5,20214,0,0,0,L,1122011218,1,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946825,476719.00
05/15/2019 15:00,2,3.746,ACTIVE,215.32,350.47,60.001,1557946804,"201051344001203","174011545737251",27.27,40.00,0,333.93,421.10,103.5,98.0,0.504,1291439.0,1291439.0,28513,0,0,0,L,1122011218,1,124.04,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946826,476720.00
05/15/2019 15:00,2,3.699,ACTIVE,214.64,347.76,60.028,1557946804,"201051344001230","174011545737251",27.95,32.80,0,328.82,421.40,104.8,99.2,0.495,1287328.8,1287328.8,28346,0,0,0,L,1122011218,1,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946827,476721.00
05/15/2019 15:00,2,3.445,ACTIVE,214.41,348.66,59.985,1557946804,"201051344000646","174011545737251",27.69,37.80,0,329.13,423.20,96.6,91.3,0.460,1281055.0,1281055.0,28483,0,0,0,L,1122011218,1,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946828,476722.00
05/15/2019 15:00,2,3.021,ACTIVE,215.32,347.76,60.038,1557946804,"201051344000867","174011545737251",27.67,39.00,0,332.73,421.10,84.7,79.8,0.376,1279001.7,1279001.7,52413,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946829,476723.00
05/15/2019 15:00,2,2.969,ACTIVE,215.32,348.36,60.022,1557946804,"201051344000633","174011545737251",27.89,36.80,0,333.03,420.20,83.9,79.0,0.398,1276352.5,1276352.5,52510,0,0,0,L,1122011218,1,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946830,476724.00
05/15/2019 15:00,2,3.176,ACTIVE,214.19,346.26,59.996,1557946804,"201051344000955","174011545737251",27.61,42.50,0,330.33,421.40,88.8,83.8,0.415,1301288.0,1301288.0,28495,0,0,0,L,1122011218,1,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946831,476725.00
05/15/2019 15:00,2,2.939,ACTIVE,215.32,347.76,60.043,1557946804,"201051344000648","174011545737251",28.09,33.30,0,334.24,420.80,83.6,78.8,0.398,1291339.7,1291339.7,51956,0,0,0,L,1122011218,1,122.01,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946832,476726.00
05/15/2019 15:00,2,3.004,ACTIVE,215.54,348.96,60.028,1557946804,"201051344000645","174011545737251",27.69,35.20,0,334.54,419.90,84.2,79.4,0.393,1296413.4,1296413.4,51927,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946833,476727.00
05/15/2019 15:00,2,2.965,ACTIVE,215.54,347.46,60.033,1557946804,"201051344000569","174011545737251",28.27,36.50,0,333.93,421.10,84.9,80.0,0.389,1312739.4,1312739.4,20129,0,0,0,L,1122011218,1,122.01,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946834,476728.00
05/15/2019 15:00,2,3.037,ACTIVE,215.54,352.27,60.028,1557946804,"179051228000119","174011545737251",28.33,40.20,0,336.64,426.21,87.2,82.2,0.415,99557.6,99557.6,20263,0,0,0,L,46974696,1,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557946835,476729.00
05/15/2019 15:15,2,7.588,ACTIVE,220.29,365.80,60.017,1557947704,"201051344000579","174011545737251",28.55,35.80,0,334.24,417.19,219.4,209.8,0.999,1312832.3,1312832.3,20580,0,0,0,L,1122011218,1,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947705,476730.00
05/15/2019 15:15,2,7.904,ACTIVE,218.26,363.39,60.022,1557947704,"201051344001025","174011545737251",27.97,40.00,0,330.33,419.00,223.8,214.1,0.990,1295691.2,1295691.2,28511,0,0,0,L,1122011218,1,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947706,476731.00
05/15/2019 15:15,2,7.672,ACTIVE,218.26,363.39,60.012,1557947704,"201051344001093","174011545737251",27.91,35.40,0,332.73,418.09,216.8,207.3,0.981,1279086.7,1279086.7,28559,0,0,0,L,1122011218,1,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947707,476732.00
05/15/2019 15:15,2,7.652,ACTIVE,220.29,363.39,60.012,1557947704,"201051344000458","174011545737251",28.39,38.00,0,334.24,416.29,219.9,210.4,1.008,1295513.6,1295513.6,20336,0,0,0,L,1122011218,1,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947708,476733.00
05/15/2019 15:15,2,8.025,ACTIVE,217.13,362.79,60.022,1557947704,"201051344000890","174011545737251",28.01,32.60,0,331.53,418.39,227.6,217.7,1.052,1293933.0,1293933.0,28469,0,0,0,L,1122011218,1,124.94,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947709,476734.00
05/15/2019 15:15,2,7.617,ACTIVE,219.84,357.38,60.022,1557947704,"201051344000988","174011545737251",18.25,33.30,0,317.10,394.35,140.8,134.0,0.654,996561.2,996561.2,20676,0,0,0,L,1122011218,1,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947710,476735.00
05/15/2019 15:15,2,7.984,ACTIVE,218.48,364.29,60.017,1557947704,"201051344000582","174011545737251",27.87,37.50,0,332.73,420.20,225.2,215.5,1.061,1272432.5,1272432.5,28445,0,0,0,L,1122011218,1,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947711,476736.00
05/15/2019 15:15,2,5.838,ACTIVE,217.13,358.28,60.017,1557947704,"201051344000868","174011545737251",28.17,33.80,0,333.63,417.79,166.5,158.8,0.756,1280950.0,1280950.0,52381,0,0,0,L,1122011218,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947711,476737.00
05/15/2019 15:15,2,4.016,ACTIVE,217.80,354.07,60.022,1557947704,"201051344000576","174011545737251",28.37,35.40,0,333.93,416.29,115.2,109.3,0.535,1298736.9,1298736.9,24431,0,0,0,L,1122011218,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947712,476738.00
05/15/2019 15:15,2,5.451,ACTIVE,217.35,356.18,60.012,1557947704,"201051344001158","174011545737251",27.75,35.40,0,333.63,416.29,153.2,145.9,0.716,1275499.8,1275499.8,20645,0,0,0,L,1122011218,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947713,476739.00
05/15/2019 15:15,2,6.615,ACTIVE,217.35,360.08,60.012,1557947704,"201051344000917","174011545737251",28.19,39.50,0,332.73,418.70,188.3,179.9,0.879,1288967.2,1288967.2,28367,0,0,0,L,1122011218,1,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947715,476740.00
05/15/2019 15:15,2,6.232,ACTIVE,216.22,351.67,60.017,1557947704,"201051344000417","174011545737251",18.33,33.80,0,319.21,391.04,115.5,109.6,0.526,1031296.5,1031296.5,28525,0,0,0,L,1122011218,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947716,476741.00
05/15/2019 15:15,2,5.662,ACTIVE,215.32,356.48,59.996,1557947704,"201051344000685","174011545737251",28.01,32.00,0,332.43,418.39,160.4,152.9,0.756,1295383.7,1295383.7,28531,0,0,0,L,1122011218,1,124.04,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947717,476742.00
05/15/2019 15:15,2,4.658,ACTIVE,216.22,353.47,60.006,1557947704,"201051344000651","174011545737251",27.89,39.30,0,333.63,418.39,131.5,125.0,0.610,1288567.3,1288567.3,28496,0,0,0,L,1122011218,1,124.27,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947718,476743.00
05/15/2019 15:15,2,3.662,ACTIVE,215.09,348.66,60.022,1557947704,"201051344000594","174011545737251",28.03,38.60,0,330.33,418.70,104.2,98.6,0.495,1300521.2,1300521.2,52375,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947719,476744.00
05/15/2019 15:15,2,6.215,ACTIVE,217.35,355.28,60.012,1557947704,"201051344000469","174011545737251",22.96,33.80,0,333.33,417.49,144.8,137.8,0.712,1280631.1,1280631.1,20620,0,0,0,L,1122011218,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947720,476745.00
05/15/2019 15:15,2,7.242,ACTIVE,217.13,361.29,60.017,1557947704,"201051344000585","174011545737251",27.59,35.40,0,333.33,419.30,202.5,193.5,0.955,1302182.0,1302182.0,28556,0,0,0,L,1122011218,1,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947721,476746.00
05/15/2019 15:15,2,6.535,ACTIVE,219.84,364.29,60.022,1557947704,"201051344000853","174011545737251",28.27,36.80,0,334.84,419.30,187.2,178.8,0.875,1303957.7,1303957.7,20221,0,0,0,L,1122011218,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947722,476747.00
05/15/2019 15:15,2,7.873,ACTIVE,216.90,362.49,60.022,1557947704,"201051344001145","174011545737251",28.43,34.50,0,332.73,420.20,226.6,216.8,1.052,1303641.5,1303641.5,28474,0,0,0,L,1122011218,1,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947723,476748.00
05/15/2019 15:15,2,7.781,ACTIVE,218.03,364.59,60.012,1557947704,"201051344000438","174011545737251",28.33,36.80,0,332.43,420.20,223.2,213.5,1.030,1296841.3,1296841.3,28501,0,0,0,L,1122011218,1,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947724,476749.00
05/15/2019 15:15,2,7.949,ACTIVE,218.26,364.29,60.028,1557947704,"201051344001135","174011545737251",27.83,40.00,0,332.73,419.60,223.9,214.1,1.016,1283722.4,1283722.4,28449,0,0,0,L,1122011218,1,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947725,476750.00
05/15/2019 15:15,2,6.795,ACTIVE,219.61,362.79,60.012,1557947704,"201051344000983","174011545737251",28.47,35.60,0,333.93,417.79,196.0,187.2,0.902,1301915.6,1301915.6,20215,0,0,0,L,1122011218,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947726,476751.00
05/15/2019 15:15,2,7.879,ACTIVE,218.48,363.69,59.980,1557947704,"201051344001203","174011545737251",27.89,40.20,0,334.24,418.70,222.5,212.9,1.030,1291485.2,1291485.2,28514,0,0,0,L,1122011218,1,125.62,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947727,476752.00
05/15/2019 15:15,2,7.691,ACTIVE,216.67,361.29,60.022,1557947704,"201051344001230","174011545737251",28.11,31.80,0,330.03,413.89,218.8,209.3,1.003,1287374.9,1287374.9,28347,0,0,0,L,1122011218,1,124.49,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947728,476753.00
05/15/2019 15:15,2,7.438,ACTIVE,216.90,362.79,60.006,1557947704,"201051344000646","174011545737251",28.25,37.00,0,330.03,419.60,212.7,203.3,0.972,1281101.2,1281101.2,28484,0,0,0,L,1122011218,1,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947729,476754.00
05/15/2019 15:15,2,5.781,ACTIVE,217.58,357.38,60.006,1557947704,"201051344000867","174011545737251",28.05,38.40,0,327.92,416.59,164.1,156.4,0.747,1279046.8,1279046.8,52414,0,0,0,L,1122011218,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947730,476755.00
05/15/2019 15:15,2,5.822,ACTIVE,217.80,359.48,60.022,1557947704,"201051344000633","174011545737251",28.33,36.50,0,333.33,416.59,167.0,159.3,0.800,1276397.7,1276397.7,52511,0,0,0,L,1122011218,1,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947730,476756.00
05/15/2019 15:15,2,7.631,ACTIVE,216.67,360.08,60.006,1557947704,"201051344000955","174011545737251",28.13,41.80,0,331.23,416.29,217.4,207.9,1.008,1301333.8,1301333.8,28496,0,0,0,L,1122011218,1,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947731,476757.00
05/15/2019 15:15,2,6.244,ACTIVE,218.71,360.69,60.012,1557947704,"201051344000648","174011545737251",28.41,32.60,0,334.54,416.29,179.7,171.5,0.822,1291384.3,1291384.3,51957,0,0,0,L,1122011218,1,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947733,476758.00
05/15/2019 15:15,2,6.252,ACTIVE,218.93,359.18,60.006,1557947704,"201051344000645","174011545737251",28.23,34.50,0,333.93,416.29,178.8,170.7,0.809,1296458.4,1296458.4,51928,0,0,0,L,1122011218,1,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947733,476759.00
05/15/2019 15:15,2,6.404,ACTIVE,219.16,361.29,60.006,1557947704,"201051344000569","174011545737251",28.45,36.50,0,333.63,416.89,184.6,176.2,0.853,1312784.6,1312784.6,20130,0,0,0,L,1122011218,1,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947734,476760.00
05/15/2019 15:15,2,6.400,ACTIVE,219.16,367.90,60.012,1557947704,"179051228000119","174011545737251",28.27,40.00,0,335.74,422.60,183.3,175.0,0.888,99603.2,99603.2,20264,0,0,0,L,46974696,1,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557947735,476761.00
05/15/2019 15:30,2,5.848,ACTIVE,218.93,359.78,60.012,1557948604,"201051344000579","174011545737251",29.06,35.20,0,334.84,415.69,172.1,164.2,0.804,1312878.7,1312878.7,20581,0,0,0,L,1122011218,1,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948605,476762.00
05/15/2019 15:30,2,6.166,ACTIVE,218.03,359.18,60.012,1557948604,"201051344001025","174011545737251",28.01,40.00,0,332.13,416.89,174.9,166.9,0.778,1295738.5,1295738.5,28512,0,0,0,L,1122011218,1,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948606,476763.00
05/15/2019 15:30,2,5.891,ACTIVE,218.03,360.38,60.022,1557948604,"201051344001093","174011545737251",28.45,35.00,0,333.03,415.99,169.7,161.8,0.782,1279132.6,1279132.6,28560,0,0,0,L,1122011218,1,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948607,476764.00
05/15/2019 15:30,2,5.877,ACTIVE,218.93,358.58,60.017,1557948604,"201051344000458","174011545737251",28.67,36.80,0,333.33,415.39,170.6,162.7,0.804,1295559.2,1295559.2,20337,0,0,0,L,1122011218,1,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948608,476765.00
05/15/2019 15:30,2,6.109,ACTIVE,216.90,357.38,59.996,1557948604,"201051344000890","174011545737251",28.31,32.40,0,330.03,413.89,175.1,167.1,0.809,1293979.9,1293979.9,28470,0,0,0,L,1122011218,1,124.49,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948608,476766.00
05/15/2019 15:30,2,5.934,ACTIVE,218.93,355.28,60.012,1557948604,"201051344000988","174011545737251",18.63,33.50,0,317.70,392.55,111.9,106.1,0.521,996591.0,996591.0,20677,0,0,0,L,1122011218,1,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948609,476767.00
05/15/2019 15:30,2,5.979,ACTIVE,218.26,360.99,60.017,1557948604,"201051344000582","174011545737251",28.57,38.00,0,333.03,418.09,173.0,165.0,0.800,1272478.9,1272478.9,28446,0,0,0,L,1122011218,1,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948610,476768.00
05/15/2019 15:30,2,5.889,ACTIVE,217.58,357.08,60.006,1557948604,"201051344000868","174011545737251",28.29,33.80,0,333.63,415.69,168.8,161.0,0.773,1280995.5,1280995.5,52382,0,0,0,L,1122011218,1,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948611,476769.00
05/15/2019 15:30,2,5.828,ACTIVE,218.93,359.78,60.012,1557948604,"201051344000576","174011545737251",28.17,35.40,0,334.24,415.09,166.2,158.5,0.787,1298782.0,1298782.0,24432,0,0,0,L,1122011218,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948612,476770.00
05/15/2019 15:30,2,5.863,ACTIVE,218.93,359.18,60.017,1557948604,"201051344001158","174011545737251",28.49,34.80,0,334.24,414.49,168.9,161.1,0.791,1275545.2,1275545.2,20646,0,0,0,L,1122011218,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948613,476771.00
05/15/2019 15:30,2,6.064,ACTIVE,218.03,357.68,60.017,1557948604,"201051344000917","174011545737251",28.33,39.80,0,331.53,416.89,174.0,166.0,0.831,1289013.8,1289013.8,28368,0,0,0,L,1122011218,1,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948614,476772.00
05/15/2019 15:30,2,6.061,ACTIVE,217.35,351.37,60.017,1557948604,"201051344000417","174011545737251",18.43,33.80,0,317.40,388.64,113.2,107.3,0.526,1031326.4,1031326.4,28526,0,0,0,L,1122011218,1,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948615,476773.00
05/15/2019 15:30,2,6.059,ACTIVE,216.90,358.28,60.017,1557948604,"201051344000685","174011545737251",28.73,31.50,0,330.93,415.99,176.2,168.1,0.857,1295430.7,1295430.7,28532,0,0,0,L,1122011218,1,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948616,476774.00
05/15/2019 15:30,2,6.146,ACTIVE,218.48,359.78,60.043,1557948604,"201051344000651","174011545737251",28.45,39.30,0,330.93,417.49,177.0,168.9,0.809,1288614.2,1288614.2,28497,0,0,0,L,1122011218,1,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948617,476775.00
05/15/2019 15:30,2,6.018,ACTIVE,217.13,360.08,60.006,1557948604,"201051344000594","174011545737251",28.73,37.80,0,330.33,416.29,175.0,167.0,0.795,1300567.5,1300567.5,52376,0,0,0,L,1122011218,1,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948618,476776.00
05/15/2019 15:30,2,5.930,ACTIVE,218.93,360.08,60.022,1557948604,"201051344000469","174011545737251",28.31,33.50,0,333.33,415.39,170.0,162.2,0.809,1280676.8,1280676.8,20621,0,0,0,L,1122011218,1,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948619,476777.00
05/15/2019 15:30,2,6.232,ACTIVE,218.26,360.69,60.001,1557948604,"201051344000585","174011545737251",28.33,35.00,0,332.73,417.49,178.8,170.7,0.826,1302229.7,1302229.7,28557,0,0,0,L,1122011218,1,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948620,476778.00
05/15/2019 15:30,2,5.934,ACTIVE,219.39,359.78,60.028,1557948604,"201051344000853","174011545737251",28.21,37.00,0,335.14,415.09,169.6,161.8,0.787,1304003.5,1304003.5,20222,0,0,0,L,1122011218,1,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948620,476779.00
05/15/2019 15:30,2,6.027,ACTIVE,216.90,358.28,60.017,1557948604,"201051344001145","174011545737251",28.86,34.00,0,330.03,417.49,176.2,168.1,0.809,1303688.8,1303688.8,28475,0,0,0,L,1122011218,1,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948621,476780.00
