ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/15/2019 15:30,2,5.906,ACTIVE,217.58,358.28,60.012,1557948604,"201051344000438","174011545737251",28.90,35.80,0,332.73,417.19,173.0,165.0,0.813,1296887.7,1296887.7,28502,0,0,0,L,1122011218,1,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948622,476781.00
05/15/2019 15:30,2,6.039,ACTIVE,217.80,357.08,60.028,1557948604,"201051344001135","174011545737251",28.55,40.20,0,332.43,416.59,174.5,166.5,0.800,1283769.1,1283769.1,28450,0,0,0,L,1122011218,1,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948623,476782.00
05/15/2019 15:30,2,5.805,ACTIVE,218.71,358.88,60.006,1557948604,"201051344000983","174011545737251",28.65,35.80,0,333.63,415.99,168.3,160.5,0.795,1301961.4,1301961.4,20216,0,0,0,L,1122011218,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948624,476783.00
05/15/2019 15:30,2,6.002,ACTIVE,218.03,358.28,60.017,1557948604,"201051344001203","174011545737251",28.23,40.40,0,333.63,415.99,171.5,163.6,0.787,1291531.9,1291531.9,28515,0,0,0,L,1122011218,1,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948625,476784.00
05/15/2019 15:30,2,5.855,ACTIVE,216.45,356.48,60.001,1557948604,"201051344001230","174011545737251",28.61,30.80,0,329.43,410.88,169.6,161.8,0.809,1287421.3,1287421.3,28348,0,0,0,L,1122011218,1,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948626,476785.00
05/15/2019 15:30,2,5.977,ACTIVE,216.67,356.78,60.017,1557948604,"201051344000646","174011545737251",28.15,35.40,0,329.73,416.89,170.4,162.5,0.782,1281147.6,1281147.6,28485,0,0,0,L,1122011218,1,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948627,476786.00
05/15/2019 15:30,2,5.688,ACTIVE,218.03,357.08,60.006,1557948604,"201051344000867","174011545737251",28.82,38.60,0,330.93,415.39,166.0,158.3,0.751,1279092.4,1279092.4,52415,0,0,0,L,1122011218,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948628,476787.00
05/15/2019 15:30,2,5.793,ACTIVE,218.03,359.78,60.001,1557948604,"201051344000633","174011545737251",28.37,36.50,0,333.33,414.79,166.5,158.7,0.787,1276443.3,1276443.3,52512,0,0,0,L,1122011218,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948629,476788.00
05/15/2019 15:30,2,5.830,ACTIVE,216.90,358.58,59.990,1557948604,"201051344000955","174011545737251",28.51,41.50,0,330.33,413.89,168.3,160.5,0.782,1301379.8,1301379.8,28497,0,0,0,L,1122011218,1,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948630,476789.00
05/15/2019 15:30,2,5.643,ACTIVE,218.48,358.28,60.017,1557948604,"201051344000648","174011545737251",28.49,33.50,0,334.54,415.99,162.8,155.2,0.760,1291429.3,1291429.3,51958,0,0,0,L,1122011218,1,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948631,476790.00
05/15/2019 15:30,2,5.771,ACTIVE,218.71,358.88,60.012,1557948604,"201051344000645","174011545737251",28.19,35.20,0,334.54,414.79,164.8,157.2,0.756,1296503.8,1296503.8,51929,0,0,0,L,1122011218,1,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948632,476791.00
05/15/2019 15:30,2,5.750,ACTIVE,218.71,359.48,60.001,1557948604,"201051344000569","174011545737251",28.65,35.80,0,333.93,416.59,166.7,159.0,0.782,1312830.0,1312830.0,20131,0,0,0,L,1122011218,1,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948633,476792.00
05/15/2019 15:30,2,5.811,ACTIVE,218.71,365.19,59.964,1557948604,"179051228000119","174011545737251",28.67,40.20,0,337.24,420.50,168.7,160.9,0.809,99649.0,99649.0,20265,0,0,0,L,46974696,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557948634,476793.00
05/15/2019 15:45,2,5.334,ACTIVE,218.71,359.48,60.033,1557949504,"201051344000579","174011545737251",29.70,32.00,0,334.84,403.07,160.4,152.9,0.751,1312917.0,1312917.0,20582,0,0,0,L,1122011218,1,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949505,476794.00
05/15/2019 15:45,2,5.635,ACTIVE,217.58,356.78,60.033,1557949504,"201051344001025","174011545737251",28.80,36.50,0,331.83,398.56,164.5,156.8,0.720,1295777.4,1295777.4,28513,0,0,0,L,1122011218,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949506,476795.00
05/15/2019 15:45,2,5.416,ACTIVE,217.58,357.68,60.012,1557949504,"201051344001093","174011545737251",28.82,32.20,0,332.73,401.26,158.1,150.7,0.725,1279170.0,1279170.0,28561,0,0,0,L,1122011218,1,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949507,476796.00
05/15/2019 15:45,2,5.217,ACTIVE,218.48,357.08,60.043,1557949504,"201051344000458","174011545737251",29.74,35.00,0,336.34,402.16,157.1,149.7,0.747,1295596.6,1295596.6,20338,0,0,0,L,1122011218,1,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949508,476797.00
05/15/2019 15:45,2,5.443,ACTIVE,216.67,356.78,60.028,1557949504,"201051344000890","174011545737251",29.38,29.30,0,332.13,397.96,162.0,154.5,0.756,1294018.4,1294018.4,28471,0,0,0,L,1122011218,1,124.49,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949509,476798.00
05/15/2019 15:45,2,5.365,ACTIVE,218.48,353.77,60.028,1557949504,"201051344000988","174011545737251",18.91,30.80,0,337.24,383.53,102.8,97.3,0.477,996615.3,996615.3,20678,0,0,0,L,1122011218,1,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949510,476799.00
05/15/2019 15:45,2,5.357,ACTIVE,217.80,356.78,60.038,1557949504,"201051344000582","174011545737251",29.24,35.60,0,332.13,403.07,158.7,151.2,0.734,1272516.9,1272516.9,28447,0,0,0,L,1122011218,1,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949511,476800.00
05/15/2019 15:45,2,5.303,ACTIVE,217.35,356.78,60.022,1557949504,"201051344000868","174011545737251",28.65,32.20,0,332.73,396.75,153.9,146.7,0.698,1281032.6,1281032.6,52383,0,0,0,L,1122011218,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949512,476801.00
05/15/2019 15:45,2,5.178,ACTIVE,218.48,358.58,60.033,1557949504,"201051344000576","174011545737251",28.78,34.30,0,336.94,401.26,150.8,143.7,0.707,1298818.5,1298818.5,24433,0,0,0,L,1122011218,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949512,476802.00
05/15/2019 15:45,2,5.258,ACTIVE,218.48,357.08,60.006,1557949504,"201051344001158","174011545737251",29.06,32.80,0,334.84,402.16,154.8,147.4,0.725,1275582.5,1275582.5,20647,0,0,0,L,1122011218,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949513,476803.00
05/15/2019 15:45,2,5.383,ACTIVE,217.35,355.88,60.012,1557949504,"201051344000917","174011545737251",29.16,38.40,0,331.53,402.46,158.9,151.5,0.751,1289052.0,1289052.0,28369,0,0,0,L,1122011218,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949514,476804.00
05/15/2019 15:45,2,5.340,ACTIVE,216.67,350.77,60.006,1557949504,"201051344000417","174011545737251",19.02,31.80,0,333.33,379.02,102.8,97.3,0.491,1031351.1,1031351.1,28527,0,0,0,L,1122011218,1,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949515,476805.00
05/15/2019 15:45,2,5.375,ACTIVE,216.45,356.48,59.996,1557949504,"201051344000685","174011545737251",29.26,29.30,0,332.13,398.26,159.3,151.8,0.773,1295469.3,1295469.3,28533,0,0,0,L,1122011218,1,124.94,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949516,476806.00
05/15/2019 15:45,2,5.430,ACTIVE,217.80,356.18,60.017,1557949504,"201051344000651","174011545737251",28.90,37.50,0,333.33,403.07,158.9,151.4,0.725,1288652.7,1288652.7,28498,0,0,0,L,1122011218,1,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949517,476807.00
05/15/2019 15:45,2,5.232,ACTIVE,216.90,356.78,60.043,1557949504,"201051344000594","174011545737251",29.64,34.80,0,330.93,397.66,157.1,149.7,0.720,1300605.7,1300605.7,52377,0,0,0,L,1122011218,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949518,476808.00
05/15/2019 15:45,2,5.156,ACTIVE,218.71,358.88,60.017,1557949504,"201051344000469","174011545737251",29.20,31.30,0,335.44,402.46,152.5,145.2,0.725,1280713.9,1280713.9,20622,0,0,0,L,1122011218,1,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949519,476809.00
05/15/2019 15:45,2,5.512,ACTIVE,217.80,357.68,60.028,1557949504,"201051344000585","174011545737251",29.00,32.40,0,331.83,403.37,161.9,154.4,0.747,1302269.1,1302269.1,28558,0,0,0,L,1122011218,1,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949520,476810.00
05/15/2019 15:45,2,5.193,ACTIVE,218.93,357.08,60.012,1557949504,"201051344000853","174011545737251",28.94,35.00,0,337.54,401.56,152.2,145.0,0.712,1304040.7,1304040.7,20223,0,0,0,L,1122011218,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949521,476811.00
05/15/2019 15:45,2,5.359,ACTIVE,216.45,357.08,60.022,1557949504,"201051344001145","174011545737251",29.40,30.50,0,332.13,400.36,159.5,152.0,0.734,1303727.8,1303727.8,28476,0,0,0,L,1122011218,1,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949522,476812.00
05/15/2019 15:45,2,5.301,ACTIVE,217.13,355.88,60.001,1557949504,"201051344000438","174011545737251",29.24,33.00,0,332.73,399.46,157.0,149.6,0.738,1296926.0,1296926.0,28503,0,0,0,L,1122011218,1,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949523,476813.00
05/15/2019 15:45,2,5.332,ACTIVE,217.13,355.88,60.049,1557949504,"201051344001135","174011545737251",29.12,37.80,0,332.43,398.26,157.3,149.9,0.716,1283807.7,1283807.7,28451,0,0,0,L,1122011218,1,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949524,476814.00
05/15/2019 15:45,2,5.127,ACTIVE,218.48,357.08,60.033,1557949504,"201051344000983","174011545737251",29.26,33.80,0,334.24,401.86,152.0,144.8,0.720,1301998.6,1301998.6,20217,0,0,0,L,1122011218,1,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949525,476815.00
05/15/2019 15:45,2,5.318,ACTIVE,217.58,356.48,60.043,1557949504,"201051344001203","174011545737251",29.04,38.00,0,333.33,400.96,156.3,148.9,0.712,1291570.3,1291570.3,28516,0,0,0,L,1122011218,1,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949525,476816.00
05/15/2019 15:45,2,5.211,ACTIVE,216.22,354.97,60.059,1557949504,"201051344001230","174011545737251",29.38,27.80,0,331.23,397.35,155.0,147.7,0.729,1287459.4,1287459.4,28349,0,0,0,L,1122011218,1,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949526,476817.00
05/15/2019 15:45,2,5.332,ACTIVE,216.45,357.68,60.033,1557949504,"201051344000646","174011545737251",28.92,33.50,0,330.93,398.26,156.1,148.8,0.712,1281186.0,1281186.0,28486,0,0,0,L,1122011218,1,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949527,476818.00
05/15/2019 15:45,2,5.168,ACTIVE,217.58,356.18,60.043,1557949504,"201051344000867","174011545737251",28.86,36.80,0,330.93,396.15,151.1,143.9,0.676,1279129.7,1279129.7,52416,0,0,0,L,1122011218,1,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949528,476819.00
05/15/2019 15:45,2,5.145,ACTIVE,217.58,358.58,60.065,1557949504,"201051344000633","174011545737251",29.04,34.80,0,335.74,400.96,151.3,144.1,0.720,1276480.6,1276480.6,52513,0,0,0,L,1122011218,1,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949529,476820.00
05/15/2019 15:45,2,5.248,ACTIVE,216.45,354.37,60.038,1557949504,"201051344000955","174011545737251",29.02,38.60,0,332.13,395.85,154.3,147.0,0.720,1301417.8,1301417.8,28498,0,0,0,L,1122011218,1,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949530,476821.00
05/15/2019 15:45,2,5.033,ACTIVE,218.03,357.68,60.033,1557949504,"201051344000648","174011545737251",29.16,32.40,0,334.24,400.96,148.6,141.5,0.694,1291466.0,1291466.0,51959,0,0,0,L,1122011218,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949531,476822.00
05/15/2019 15:45,2,5.109,ACTIVE,218.26,357.68,60.059,1557949504,"201051344000645","174011545737251",28.82,34.50,0,335.74,400.96,149.2,142.0,0.685,1296540.6,1296540.6,51930,0,0,0,L,1122011218,1,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949532,476823.00
05/15/2019 15:45,2,5.078,ACTIVE,218.26,356.48,60.043,1557949504,"201051344000569","174011545737251",29.06,33.80,0,333.03,401.26,149.5,142.4,0.707,1312866.9,1312866.9,20132,0,0,0,L,1122011218,1,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949533,476824.00
05/15/2019 15:45,2,5.104,ACTIVE,218.03,363.09,60.017,1557949504,"179051228000119","174011545737251",29.14,38.80,0,335.14,400.96,150.6,143.4,0.716,99686.3,99686.3,20266,0,0,0,L,46974696,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557949534,476825.00
05/15/2019 16:00,2,4.930,ACTIVE,217.35,356.48,60.054,1557950404,"201051344000579","174011545737251",29.40,30.00,0,334.84,402.16,146.8,139.8,0.685,1312953.9,1312953.9,20583,0,0,0,L,1122011218,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950406,476826.00
05/15/2019 16:00,2,5.178,ACTIVE,215.77,353.47,60.059,1557950404,"201051344001025","174011545737251",28.49,35.60,0,331.83,397.66,149.4,142.3,0.676,1295815.1,1295815.1,28514,0,0,0,L,1122011218,1,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950406,476827.00
05/15/2019 16:00,2,4.906,ACTIVE,216.00,355.28,60.054,1557950404,"201051344001093","174011545737251",28.86,31.00,0,332.13,397.05,143.4,136.5,0.658,1279206.4,1279206.4,28562,0,0,0,L,1122011218,1,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950407,476828.00
05/15/2019 16:00,2,4.783,ACTIVE,217.35,354.97,60.017,1557950404,"201051344000458","174011545737251",29.20,33.80,0,334.84,400.96,141.4,134.6,0.667,1295632.7,1295632.7,20339,0,0,0,L,1122011218,1,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950408,476829.00
05/15/2019 16:00,2,5.018,ACTIVE,215.09,351.97,60.012,1557950404,"201051344000890","174011545737251",28.80,28.50,0,332.13,398.56,146.3,139.3,0.681,1294055.8,1294055.8,28472,0,0,0,L,1122011218,1,123.59,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950409,476830.00
05/15/2019 16:00,2,4.850,ACTIVE,217.35,352.57,60.022,1557950404,"201051344000988","174011545737251",18.87,30.00,0,318.61,392.55,92.8,87.6,0.438,996638.9,996638.9,20679,0,0,0,L,1122011218,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950410,476831.00
05/15/2019 16:00,2,4.904,ACTIVE,216.00,354.97,60.049,1557950404,"201051344000582","174011545737251",28.78,34.00,0,331.53,398.56,143.0,136.1,0.663,1272553.7,1272553.7,28448,0,0,0,L,1122011218,1,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950411,476832.00
05/15/2019 16:00,2,4.785,ACTIVE,216.22,354.37,60.017,1557950404,"201051344000868","174011545737251",28.71,31.30,0,332.73,396.45,139.2,132.5,0.636,1281068.5,1281068.5,52384,0,0,0,L,1122011218,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950412,476833.00
05/15/2019 16:00,2,4.664,ACTIVE,217.35,355.88,60.028,1557950404,"201051344000576","174011545737251",28.80,33.00,0,334.54,400.96,136.0,129.3,0.645,1298853.8,1298853.8,24434,0,0,0,L,1122011218,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950413,476834.00
05/15/2019 16:00,2,4.805,ACTIVE,217.35,355.58,60.033,1557950404,"201051344001158","174011545737251",28.51,31.50,0,334.54,401.56,138.9,132.1,0.645,1275618.6,1275618.6,20648,0,0,0,L,1122011218,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950414,476835.00
05/15/2019 16:00,2,4.830,ACTIVE,215.77,352.57,59.996,1557950404,"201051344000917","174011545737251",29.10,36.30,0,330.33,397.66,142.3,135.5,0.667,1289089.2,1289089.2,28370,0,0,0,L,1122011218,1,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950415,476836.00
05/15/2019 16:00,2,4.770,ACTIVE,215.09,348.36,60.028,1557950404,"201051344000417","174011545737251",19.04,30.30,0,319.51,388.94,92.0,86.8,0.433,1031375.1,1031375.1,28528,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950416,476837.00
05/15/2019 16:00,2,4.832,ACTIVE,214.87,353.17,60.006,1557950404,"201051344000685","174011545737251",29.18,28.50,0,331.23,397.96,142.8,135.9,0.703,1295506.8,1295506.8,28534,0,0,0,L,1122011218,1,124.04,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950417,476838.00
05/15/2019 16:00,2,4.896,ACTIVE,216.00,354.37,60.022,1557950404,"201051344000651","174011545737251",28.65,36.30,0,332.13,397.96,142.1,135.2,0.667,1288690.1,1288690.1,28499,0,0,0,L,1122011218,1,124.27,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950418,476839.00
05/15/2019 16:00,2,4.732,ACTIVE,215.54,353.47,60.049,1557950404,"201051344000594","174011545737251",29.08,33.30,0,330.93,396.45,139.4,132.6,0.623,1300642.4,1300642.4,52378,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950419,476840.00
05/15/2019 16:00,2,4.666,ACTIVE,217.35,354.37,60.028,1557950404,"201051344000469","174011545737251",28.77,30.00,0,334.54,401.86,135.9,129.2,0.645,1280749.8,1280749.8,20623,0,0,0,L,1122011218,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950419,476841.00
05/15/2019 16:00,2,4.984,ACTIVE,216.00,353.17,60.017,1557950404,"201051344000585","174011545737251",28.78,31.00,0,331.23,398.86,145.4,138.4,0.667,1302307.3,1302307.3,28559,0,0,0,L,1122011218,1,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950420,476842.00
05/15/2019 16:00,2,4.662,ACTIVE,217.58,355.88,60.022,1557950404,"201051344000853","174011545737251",29.02,33.80,0,336.34,400.96,137.1,130.4,0.636,1304076.6,1304076.6,20224,0,0,0,L,1122011218,1,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950421,476843.00
05/15/2019 16:00,2,4.803,ACTIVE,214.87,351.97,60.012,1557950404,"201051344001145","174011545737251",29.46,29.80,0,330.93,398.56,143.3,136.4,0.672,1303765.4,1303765.4,28477,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950422,476844.00
05/15/2019 16:00,2,4.791,ACTIVE,215.54,353.17,60.049,1557950404,"201051344000438","174011545737251",29.36,32.80,0,331.53,397.66,142.4,135.6,0.672,1296963.3,1296963.3,28504,0,0,0,L,1122011218,1,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950423,476845.00
05/15/2019 16:00,2,4.885,ACTIVE,215.54,352.27,60.006,1557950404,"201051344001135","174011545737251",28.84,37.50,0,331.23,395.85,142.7,135.8,0.663,1283845.0,1283845.0,28452,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950424,476846.00
05/15/2019 16:00,2,4.760,ACTIVE,217.13,354.97,60.022,1557950404,"201051344000983","174011545737251",28.67,33.30,0,334.24,400.36,138.2,131.5,0.658,1302034.6,1302034.6,20218,0,0,0,L,1122011218,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950425,476847.00
05/15/2019 16:00,2,4.895,ACTIVE,216.00,353.17,60.043,1557950404,"201051344001203","174011545737251",28.78,37.50,0,333.03,400.66,142.7,135.8,0.672,1291607.5,1291607.5,28517,0,0,0,L,1122011218,1,124.27,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950426,476848.00
05/15/2019 16:00,2,4.840,ACTIVE,214.64,351.07,60.043,1557950404,"201051344001230","174011545737251",28.84,27.30,0,331.83,397.96,141.4,134.5,0.663,1287496.3,1287496.3,28350,0,0,0,L,1122011218,1,123.59,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950427,476849.00
05/15/2019 16:00,2,4.871,ACTIVE,214.87,352.57,60.022,1557950404,"201051344000646","174011545737251",28.94,31.80,0,331.23,398.56,142.8,135.9,0.672,1281223.2,1281223.2,28487,0,0,0,L,1122011218,1,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950428,476850.00
05/15/2019 16:00,2,4.760,ACTIVE,216.45,354.37,60.022,1557950404,"201051344000867","174011545737251",28.63,35.80,0,333.33,395.55,138.0,131.2,0.619,1279165.6,1279165.6,52417,0,0,0,L,1122011218,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950429,476851.00
05/15/2019 16:00,2,4.699,ACTIVE,216.45,355.58,60.017,1557950404,"201051344000633","174011545737251",29.00,33.00,0,333.93,398.56,138.0,131.3,0.654,1276516.7,1276516.7,52514,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950430,476852.00
05/15/2019 16:00,2,4.785,ACTIVE,214.64,351.37,60.049,1557950404,"201051344000955","174011545737251",29.22,37.00,0,332.13,397.35,141.6,134.7,0.663,1301454.7,1301454.7,28499,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950431,476853.00
05/15/2019 16:00,2,4.627,ACTIVE,216.67,353.77,60.033,1557950404,"201051344000648","174011545737251",29.02,31.30,0,334.54,399.76,136.1,129.4,0.641,1291501.3,1291501.3,51960,0,0,0,L,1122011218,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950432,476854.00
05/15/2019 16:00,2,4.754,ACTIVE,216.90,355.28,60.001,1557950404,"201051344000645","174011545737251",28.43,33.80,0,334.84,400.06,136.9,130.2,0.632,1296576.1,1296576.1,51931,0,0,0,L,1122011218,1,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950433,476855.00
05/15/2019 16:00,2,4.678,ACTIVE,216.90,355.28,60.017,1557950404,"201051344000569","174011545737251",29.12,32.80,0,334.54,400.06,137.9,131.2,0.658,1312902.6,1312902.6,20133,0,0,0,L,1122011218,1,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950433,476856.00
05/15/2019 16:00,2,4.729,ACTIVE,216.90,360.38,60.054,1557950404,"179051228000119","174011545737251",29.08,38.00,0,336.64,400.06,139.3,132.6,0.672,99722.2,99722.2,20267,0,0,0,L,46974696,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557950434,476857.00
05/15/2019 16:15,2,5.127,ACTIVE,218.03,357.38,59.969,1557951304,"201051344000579","174011545737251",29.54,30.30,0,334.24,400.96,153.4,146.2,0.716,1312992.6,1312992.6,20584,0,0,0,L,1122011218,1,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951305,476858.00
05/15/2019 16:15,2,5.400,ACTIVE,216.90,356.18,60.001,1557951304,"201051344001025","174011545737251",28.77,34.50,0,331.53,397.96,157.2,149.8,0.712,1295854.7,1295854.7,28515,0,0,0,L,1122011218,1,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951306,476859.00
05/15/2019 16:15,2,5.158,ACTIVE,216.90,355.58,60.006,1557951304,"201051344001093","174011545737251",29.00,30.80,0,331.23,395.85,151.5,144.3,0.694,1279244.5,1279244.5,28563,0,0,0,L,1122011218,1,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951307,476860.00
05/15/2019 16:15,2,5.070,ACTIVE,218.03,356.78,59.996,1557951304,"201051344000458","174011545737251",29.10,34.80,0,334.84,399.16,149.5,142.4,0.707,1295670.4,1295670.4,20340,0,0,0,L,1122011218,1,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951308,476861.00
05/15/2019 16:15,2,5.301,ACTIVE,215.77,355.28,60.001,1557951304,"201051344000890","174011545737251",28.75,28.50,0,331.53,398.26,154.3,147.0,0.716,1294094.9,1294094.9,28473,0,0,0,L,1122011218,1,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951309,476862.00
05/15/2019 16:15,2,5.133,ACTIVE,218.03,353.47,59.996,1557951304,"201051344000988","174011545737251",18.81,29.30,0,336.34,382.63,97.7,92.4,0.451,996663.5,996663.5,20680,0,0,0,L,1122011218,1,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951310,476863.00
05/15/2019 16:15,2,5.223,ACTIVE,217.13,356.48,60.017,1557951304,"201051344000582","174011545737251",28.92,34.00,0,331.23,397.96,153.0,145.8,0.712,1272592.4,1272592.4,28449,0,0,0,L,1122011218,1,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951311,476864.00
05/15/2019 16:15,2,5.037,ACTIVE,216.90,355.58,60.001,1557951304,"201051344000868","174011545737251",29.10,31.00,0,332.43,394.95,148.4,141.3,0.681,1281106.0,1281106.0,52385,0,0,0,L,1122011218,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951312,476865.00
05/15/2019 16:15,2,5.020,ACTIVE,218.03,357.38,60.001,1557951304,"201051344000576","174011545737251",28.75,33.80,0,334.54,400.06,146.1,139.1,0.685,1298890.5,1298890.5,24435,0,0,0,L,1122011218,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951313,476866.00
05/15/2019 16:15,2,5.117,ACTIVE,218.26,356.78,59.996,1557951304,"201051344001158","174011545737251",28.80,30.50,0,333.33,400.36,149.2,142.1,0.698,1275656.3,1275656.3,20649,0,0,0,L,1122011218,1,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951314,476867.00
05/15/2019 16:15,2,5.252,ACTIVE,216.67,355.58,59.985,1557951304,"201051344000917","174011545737251",29.06,36.30,0,330.93,398.56,154.5,147.2,0.738,1289128.2,1289128.2,28371,0,0,0,L,1122011218,1,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951315,476868.00
05/15/2019 16:15,2,5.156,ACTIVE,216.22,349.26,59.990,1557951304,"201051344000417","174011545737251",18.92,30.00,0,332.13,380.22,98.8,93.5,0.464,1031400.3,1031400.3,28529,0,0,0,L,1122011218,1,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951316,476869.00
05/15/2019 16:15,2,5.158,ACTIVE,215.77,354.07,60.006,1557951304,"201051344000685","174011545737251",29.28,28.80,0,331.23,398.26,153.0,145.7,0.738,1295546.2,1295546.2,28535,0,0,0,L,1122011218,1,124.27,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951317,476870.00
05/15/2019 16:15,2,5.223,ACTIVE,217.13,355.28,60.017,1557951304,"201051344000651","174011545737251",28.67,37.00,0,331.23,396.45,151.6,144.4,0.689,1288729.4,1288729.4,28500,0,0,0,L,1122011218,1,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951318,476871.00
05/15/2019 16:15,2,5.031,ACTIVE,216.22,355.28,59.990,1557951304,"201051344000594","174011545737251",29.34,32.60,0,330.93,396.75,149.5,142.3,0.685,1300681.0,1300681.0,52379,0,0,0,L,1122011218,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951319,476872.00
05/15/2019 16:15,2,5.008,ACTIVE,218.03,356.48,59.990,1557951304,"201051344000469","174011545737251",28.73,29.50,0,333.33,400.36,145.7,138.7,0.694,1280787.3,1280787.3,20624,0,0,0,L,1122011218,1,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951320,476873.00
05/15/2019 16:15,2,5.377,ACTIVE,217.13,356.78,60.033,1557951304,"201051344000585","174011545737251",28.67,31.00,0,330.93,397.35,156.1,148.7,0.720,1302347.5,1302347.5,28560,0,0,0,L,1122011218,1,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951321,476874.00
05/15/2019 16:15,2,5.002,ACTIVE,218.48,357.68,59.990,1557951304,"201051344000853","174011545737251",28.73,33.50,0,338.14,400.36,145.5,138.5,0.672,1304114.2,1304114.2,20225,0,0,0,L,1122011218,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951321,476875.00
05/15/2019 16:15,2,5.172,ACTIVE,216.00,352.87,60.001,1557951304,"201051344001145","174011545737251",29.46,29.50,0,331.23,398.86,154.2,146.9,0.716,1303805.2,1303805.2,28478,0,0,0,L,1122011218,1,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951322,476876.00
05/15/2019 16:15,2,5.168,ACTIVE,216.45,355.58,59.990,1557951304,"201051344000438","174011545737251",29.06,32.40,0,331.83,397.96,152.2,144.9,0.716,1297002.5,1297002.5,28505,0,0,0,L,1122011218,1,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951323,476877.00
05/15/2019 16:15,2,5.176,ACTIVE,216.45,355.88,59.980,1557951304,"201051344001135","174011545737251",28.94,37.00,0,329.43,397.96,151.7,144.5,0.698,1283884.2,1283884.2,28453,0,0,0,L,1122011218,1,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951324,476878.00
05/15/2019 16:15,2,4.992,ACTIVE,217.80,355.88,59.985,1557951304,"201051344000983","174011545737251",28.86,33.30,0,333.33,398.86,145.9,138.9,0.689,1302072.3,1302072.3,20219,0,0,0,L,1122011218,1,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951325,476879.00
05/15/2019 16:15,2,5.201,ACTIVE,216.90,355.28,59.985,1557951304,"201051344001203","174011545737251",28.71,35.80,0,331.83,396.45,151.2,144.0,0.707,1291646.6,1291646.6,28518,0,0,0,L,1122011218,1,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951326,476880.00
05/15/2019 16:15,2,5.137,ACTIVE,215.77,353.47,59.996,1557951304,"201051344001230","174011545737251",29.02,26.80,0,332.43,396.15,150.9,143.7,0.694,1287535.2,1287535.2,28351,0,0,0,L,1122011218,1,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951327,476881.00
05/15/2019 16:15,2,5.207,ACTIVE,215.77,354.07,60.001,1557951304,"201051344000646","174011545737251",29.10,32.60,0,330.93,398.56,153.4,146.2,0.703,1281262.5,1281262.5,28488,0,0,0,L,1122011218,1,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951328,476882.00
05/15/2019 16:15,2,5.102,ACTIVE,217.13,355.28,59.996,1557951304,"201051344000867","174011545737251",28.80,35.00,0,331.23,394.05,148.8,141.7,0.672,1279203.4,1279203.4,52418,0,0,0,L,1122011218,1,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951329,476883.00
05/15/2019 16:15,2,5.092,ACTIVE,217.35,356.78,60.001,1557951304,"201051344000633","174011545737251",29.26,32.80,0,333.33,396.75,150.8,143.7,0.716,1276554.6,1276554.6,52515,0,0,0,L,1122011218,1,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951330,476884.00
05/15/2019 16:15,2,5.221,ACTIVE,216.00,355.88,59.996,1557951304,"201051344000955","174011545737251",29.38,36.30,0,331.83,396.75,155.4,148.1,0.725,1301493.7,1301493.7,28500,0,0,0,L,1122011218,1,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951331,476885.00
05/15/2019 16:15,2,5.029,ACTIVE,217.80,357.38,59.996,1557951304,"201051344000648","174011545737251",29.10,31.50,0,333.63,398.26,148.2,141.2,0.694,1291538.4,1291538.4,51961,0,0,0,L,1122011218,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951332,476886.00
05/15/2019 16:15,2,5.164,ACTIVE,218.03,356.78,59.964,1557951304,"201051344000645","174011545737251",28.55,34.30,0,333.93,398.26,149.2,142.1,0.689,1296613.4,1296613.4,51932,0,0,0,L,1122011218,1,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951333,476887.00
05/15/2019 16:15,2,5.246,ACTIVE,218.03,356.78,60.001,1557951304,"201051344000569","174011545737251",28.45,32.00,0,333.03,398.86,151.1,143.9,0.716,1312940.1,1312940.1,20134,0,0,0,L,1122011218,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951334,476888.00
05/15/2019 16:15,2,5.258,ACTIVE,217.80,362.79,59.985,1557951304,"179051228000119","174011545737251",28.77,38.00,0,336.94,400.06,153.2,146.0,0.742,99759.9,99759.9,20268,0,0,0,L,46974696,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557951335,476889.00
05/15/2019 16:30,2,5.705,ACTIVE,219.39,360.08,60.006,1557952204,"201051344000579","174011545737251",29.26,31.00,0,336.34,400.96,169.1,161.2,0.787,1313030.0,1313030.0,20585,0,0,0,L,1122011218,1,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952206,476890.00
05/15/2019 16:30,2,6.010,ACTIVE,217.80,357.38,59.996,1557952204,"201051344001025","174011545737251",28.71,34.50,0,332.13,397.96,174.7,166.6,0.782,1295893.3,1295893.3,28516,0,0,0,L,1122011218,1,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952207,476891.00
05/15/2019 16:30,2,5.734,ACTIVE,218.03,357.98,60.022,1557952204,"201051344001093","174011545737251",28.67,31.00,0,331.83,399.46,166.4,158.7,0.760,1279281.6,1279281.6,28564,0,0,0,L,1122011218,1,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952208,476892.00
05/15/2019 16:30,2,5.562,ACTIVE,219.16,359.48,60.006,1557952204,"201051344000458","174011545737251",28.90,33.80,0,337.24,400.36,162.8,155.2,0.765,1295707.0,1295707.0,20341,0,0,0,L,1122011218,1,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952208,476893.00
05/15/2019 16:30,2,5.795,ACTIVE,216.67,354.37,59.975,1557952204,"201051344000890","174011545737251",28.73,28.80,0,332.13,396.15,168.6,160.8,0.782,1294133.1,1294133.1,28474,0,0,0,L,1122011218,1,124.49,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952209,476894.00
05/15/2019 16:30,2,5.508,ACTIVE,219.16,354.97,60.033,1557952204,"201051344000988","174011545737251",18.92,29.30,0,337.24,382.63,105.6,100.0,0.491,996687.4,996687.4,20681,0,0,0,L,1122011218,1,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952210,476895.00
05/15/2019 16:30,2,5.688,ACTIVE,217.80,359.18,60.012,1557952204,"201051344000582","174011545737251",28.69,34.80,0,332.13,398.56,165.2,157.5,0.765,1272630.1,1272630.1,28450,0,0,0,L,1122011218,1,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952211,476896.00
05/15/2019 16:30,2,5.506,ACTIVE,217.80,358.58,60.017,1557952204,"201051344000868","174011545737251",28.35,31.30,0,332.73,398.26,158.0,150.6,0.720,1281142.5,1281142.5,52386,0,0,0,L,1122011218,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952212,476897.00
05/15/2019 16:30,2,5.334,ACTIVE,218.93,358.28,59.996,1557952204,"201051344000576","174011545737251",28.71,33.80,0,337.24,399.46,155.1,147.8,0.742,1298926.3,1298926.3,24436,0,0,0,L,1122011218,1,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952213,476898.00
05/15/2019 16:30,2,5.477,ACTIVE,219.16,358.88,60.006,1557952204,"201051344001158","174011545737251",28.47,31.30,0,337.84,400.66,157.9,150.4,0.742,1275692.9,1275692.9,20650,0,0,0,L,1122011218,1,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952214,476899.00
05/15/2019 16:30,2,5.662,ACTIVE,217.58,358.28,60.017,1557952204,"201051344000917","174011545737251",28.78,36.00,0,331.53,397.96,165.0,157.3,0.782,1289166.4,1289166.4,28372,0,0,0,L,1122011218,1,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952215,476900.00
05/15/2019 16:30,2,5.637,ACTIVE,216.90,351.97,60.022,1557952204,"201051344000417","174011545737251",18.63,30.00,0,333.03,377.82,106.4,100.7,0.499,1031424.8,1031424.8,28530,0,0,0,L,1122011218,1,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952216,476901.00
05/15/2019 16:30,2,5.617,ACTIVE,216.67,357.68,60.012,1557952204,"201051344000685","174011545737251",28.96,28.80,0,331.53,396.75,164.8,157.1,0.795,1295584.7,1295584.7,28536,0,0,0,L,1122011218,1,124.94,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952217,476902.00
05/15/2019 16:30,2,5.609,ACTIVE,217.80,357.98,60.017,1557952204,"201051344000651","174011545737251",28.94,37.50,0,332.73,401.26,164.3,156.6,0.738,1288767.7,1288767.7,28501,0,0,0,L,1122011218,1,125.17,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952218,476903.00
05/15/2019 16:30,2,5.436,ACTIVE,217.35,357.98,60.012,1557952204,"201051344000594","174011545737251",29.12,32.40,0,331.23,396.15,160.2,152.7,0.725,1300718.4,1300718.4,52380,0,0,0,L,1122011218,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952219,476904.00
05/15/2019 16:30,2,5.357,ACTIVE,219.16,358.88,60.012,1557952204,"201051344000469","174011545737251",28.67,29.80,0,336.94,400.96,155.6,148.2,0.742,1280823.8,1280823.8,20625,0,0,0,L,1122011218,1,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952220,476905.00
05/15/2019 16:30,2,5.701,ACTIVE,217.80,358.28,60.028,1557952204,"201051344000585","174011545737251",28.90,31.50,0,331.83,400.96,166.8,159.0,0.773,1302386.7,1302386.7,28561,0,0,0,L,1122011218,1,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952221,476906.00
05/15/2019 16:30,2,5.289,ACTIVE,219.16,359.48,60.006,1557952204,"201051344000853","174011545737251",28.71,35.00,0,337.54,398.56,153.7,146.4,0.707,1304150.8,1304150.8,20226,0,0,0,L,1122011218,1,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952222,476907.00
05/15/2019 16:30,2,5.508,ACTIVE,216.90,357.68,60.043,1557952204,"201051344001145","174011545737251",29.18,30.00,0,332.13,397.96,162.8,155.2,0.751,1303844.0,1303844.0,28479,0,0,0,L,1122011218,1,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952223,476908.00
05/15/2019 16:30,2,5.385,ACTIVE,217.13,357.68,60.012,1557952204,"201051344000438","174011545737251",29.26,32.40,0,332.43,397.35,159.6,152.1,0.738,1297040.7,1297040.7,28506,0,0,0,L,1122011218,1,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952224,476909.00
05/15/2019 16:30,2,5.457,ACTIVE,217.13,355.58,60.022,1557952204,"201051344001135","174011545737251",28.88,36.30,0,331.83,396.75,159.7,152.2,0.725,1283922.4,1283922.4,28454,0,0,0,L,1122011218,1,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952225,476910.00
05/15/2019 16:30,2,5.166,ACTIVE,218.71,358.58,60.012,1557952204,"201051344000983","174011545737251",29.08,33.80,0,335.14,400.06,152.1,144.9,0.716,1302108.9,1302108.9,20220,0,0,0,L,1122011218,1,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952226,476911.00
05/15/2019 16:30,2,5.400,ACTIVE,217.58,356.48,59.969,1557952204,"201051344001203","174011545737251",28.71,35.20,0,330.03,398.86,156.9,149.6,0.729,1291684.6,1291684.6,28519,0,0,0,L,1122011218,1,125.17,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952227,476912.00
05/15/2019 16:30,2,5.316,ACTIVE,216.45,355.88,60.043,1557952204,"201051344001230","174011545737251",29.06,27.00,0,331.53,396.75,156.4,149.0,0.729,1287573.0,1287573.0,28352,0,0,0,L,1122011218,1,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952228,476913.00
05/15/2019 16:30,2,5.410,ACTIVE,216.45,356.18,60.006,1557952204,"201051344000646","174011545737251",28.92,33.00,0,330.93,396.45,158.5,151.0,0.729,1281300.8,1281300.8,28489,0,0,0,L,1122011218,1,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952228,476914.00
05/15/2019 16:30,2,5.271,ACTIVE,218.03,354.97,60.017,1557952204,"201051344000867","174011545737251",28.78,34.80,0,333.03,395.55,153.7,146.4,0.694,1279240.0,1279240.0,52419,0,0,0,L,1122011218,1,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952229,476915.00
05/15/2019 16:30,2,5.297,ACTIVE,218.26,359.18,60.022,1557952204,"201051344000633","174011545737251",29.02,33.30,0,335.44,399.76,155.5,148.2,0.747,1276591.4,1276591.4,52516,0,0,0,L,1122011218,1,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952230,476916.00
05/15/2019 16:30,2,5.428,ACTIVE,216.67,355.88,60.006,1557952204,"201051344000955","174011545737251",29.18,36.30,0,331.83,394.35,160.4,152.9,0.742,1301531.5,1301531.5,28501,0,0,0,L,1122011218,1,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952231,476917.00
05/15/2019 16:30,2,5.229,ACTIVE,218.71,357.98,60.012,1557952204,"201051344000648","174011545737251",28.92,31.00,0,336.94,400.66,153.1,145.8,0.712,1291574.4,1291574.4,51962,0,0,0,L,1122011218,1,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952232,476918.00
05/15/2019 16:30,2,5.285,ACTIVE,218.71,358.88,60.017,1557952204,"201051344000645","174011545737251",28.63,34.80,0,338.44,399.76,153.2,145.9,0.698,1296649.6,1296649.6,51933,0,0,0,L,1122011218,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952233,476919.00
05/15/2019 16:30,2,5.240,ACTIVE,218.71,359.78,60.017,1557952204,"201051344000569","174011545737251",28.82,32.00,0,335.44,400.66,152.9,145.7,0.716,1312976.5,1312976.5,20135,0,0,0,L,1122011218,1,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952234,476920.00
05/15/2019 16:30,2,5.285,ACTIVE,218.71,363.99,60.017,1557952204,"179051228000119","174011545737251",28.75,38.00,0,336.94,399.76,153.8,146.5,0.734,99796.5,99796.5,20269,0,0,0,L,46974696,1,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557952235,476921.00
05/15/2019 16:45,2,4.615,ACTIVE,218.03,355.88,59.980,1557953104,"201051344000579","174011545737251",29.88,29.80,0,337.54,398.86,139.7,132.9,0.650,1313064.7,1313064.7,20586,0,0,0,L,1122011218,1,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953105,476922.00
