ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/15/2019 16:45,2,4.953,ACTIVE,216.22,353.77,60.043,1557953104,"201051344001025","174011545737251",28.77,33.30,0,332.43,395.55,144.3,137.3,0.650,1295929.1,1295929.1,28517,0,0,0,L,1122011218,1,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953106,476923.00
05/15/2019 16:45,2,4.658,ACTIVE,216.45,355.28,60.012,1557953104,"201051344001093","174011545737251",29.08,29.50,0,333.03,394.05,137.2,130.5,0.632,1279315.9,1279315.9,28565,0,0,0,L,1122011218,1,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953107,476924.00
05/15/2019 16:45,2,4.477,ACTIVE,217.80,355.58,60.017,1557953104,"201051344000458","174011545737251",29.74,32.80,0,337.84,397.66,134.9,128.3,0.636,1295741.0,1295741.0,20342,0,0,0,L,1122011218,1,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953108,476925.00
05/15/2019 16:45,2,4.719,ACTIVE,215.54,351.67,60.001,1557953104,"201051344000890","174011545737251",29.48,27.80,0,332.13,394.65,140.8,134.0,0.654,1294168.5,1294168.5,28475,0,0,0,L,1122011218,1,123.81,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953109,476926.00
05/15/2019 16:45,2,4.600,ACTIVE,218.03,352.57,59.964,1557953104,"201051344000988","174011545737251",19.10,28.30,0,337.84,380.82,89.0,84.0,0.420,996709.5,996709.5,20682,0,0,0,L,1122011218,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953110,476927.00
05/15/2019 16:45,2,4.738,ACTIVE,216.67,354.97,60.022,1557953104,"201051344000582","174011545737251",29.06,33.30,0,332.43,395.55,139.5,132.7,0.645,1272665.0,1272665.0,28451,0,0,0,L,1122011218,1,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953111,476928.00
05/15/2019 16:45,2,4.580,ACTIVE,216.90,354.97,60.006,1557953104,"201051344000868","174011545737251",29.10,30.00,0,333.63,395.85,135.0,128.4,0.619,1281176.1,1281176.1,52387,0,0,0,L,1122011218,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953112,476929.00
05/15/2019 16:45,2,4.516,ACTIVE,218.03,356.78,60.012,1557953104,"201051344000576","174011545737251",29.00,32.40,0,338.44,396.45,132.7,126.1,0.628,1298959.3,1298959.3,24437,0,0,0,L,1122011218,1,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953113,476930.00
05/15/2019 16:45,2,4.551,ACTIVE,218.03,354.67,60.038,1557953104,"201051344001158","174011545737251",29.68,29.80,0,337.84,397.96,136.8,130.1,0.632,1275726.7,1275726.7,20651,0,0,0,L,1122011218,1,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953114,476931.00
05/15/2019 16:45,2,4.744,ACTIVE,216.45,354.97,59.996,1557953104,"201051344000917","174011545737251",29.84,34.50,0,331.53,394.65,143.4,136.5,0.685,1289201.6,1289201.6,28373,0,0,0,L,1122011218,1,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953115,476932.00
05/15/2019 16:45,2,4.785,ACTIVE,215.77,350.17,60.012,1557953104,"201051344000417","174011545737251",19.22,28.80,0,333.63,376.01,93.2,88.0,0.433,1031447.4,1031447.4,28531,0,0,0,L,1122011218,1,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953116,476933.00
05/15/2019 16:45,2,4.898,ACTIVE,215.54,354.67,60.006,1557953104,"201051344000685","174011545737251",29.34,28.00,0,332.13,394.05,145.5,138.5,0.712,1295620.1,1295620.1,28537,0,0,0,L,1122011218,1,124.49,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953117,476934.00
05/15/2019 16:45,2,4.883,ACTIVE,216.67,354.67,59.985,1557953104,"201051344000651","174011545737251",29.40,36.80,0,333.93,397.96,145.4,138.5,0.663,1288803.1,1288803.1,28502,0,0,0,L,1122011218,1,124.72,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953118,476935.00
05/15/2019 16:45,2,4.707,ACTIVE,216.45,354.67,60.001,1557953104,"201051344000594","174011545737251",29.74,31.30,0,331.83,393.45,141.8,134.9,0.645,1300753.0,1300753.0,52381,0,0,0,L,1122011218,1,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953118,476936.00
05/15/2019 16:45,2,4.654,ACTIVE,218.03,356.78,60.017,1557953104,"201051344000469","174011545737251",29.32,29.00,0,337.24,397.96,138.2,131.5,0.658,1280857.4,1280857.4,20626,0,0,0,L,1122011218,1,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953119,476937.00
05/15/2019 16:45,2,5.076,ACTIVE,216.67,354.97,59.996,1557953104,"201051344000585","174011545737251",29.18,30.50,0,332.43,399.76,149.9,142.7,0.694,1302423.1,1302423.1,28562,0,0,0,L,1122011218,1,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953120,476938.00
05/15/2019 16:45,2,4.719,ACTIVE,218.48,356.18,60.006,1557953104,"201051344000853","174011545737251",29.02,32.80,0,338.14,395.55,138.7,132.0,0.645,1304184.5,1304184.5,20227,0,0,0,L,1122011218,1,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953121,476939.00
05/15/2019 16:45,2,4.799,ACTIVE,215.54,355.58,59.948,1557953104,"201051344001145","174011545737251",30.12,28.30,0,332.43,395.25,146.3,139.3,0.689,1303879.8,1303879.8,28480,0,0,0,L,1122011218,1,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953122,476940.00
05/15/2019 16:45,2,4.740,ACTIVE,216.22,354.07,59.990,1557953104,"201051344000438","174011545737251",29.96,31.80,0,332.43,394.35,143.8,136.9,0.672,1297075.9,1297075.9,28507,0,0,0,L,1122011218,1,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953123,476941.00
05/15/2019 16:45,2,4.832,ACTIVE,216.22,354.07,59.996,1557953104,"201051344001135","174011545737251",29.28,34.50,0,332.43,394.05,143.3,136.4,0.636,1283957.7,1283957.7,28455,0,0,0,L,1122011218,1,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953124,476942.00
05/15/2019 16:45,2,4.633,ACTIVE,218.26,354.97,60.001,1557953104,"201051344000983","174011545737251",29.36,32.60,0,337.24,396.75,137.8,131.0,0.650,1302142.8,1302142.8,20221,0,0,0,L,1122011218,1,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953125,476943.00
05/15/2019 16:45,2,4.861,ACTIVE,216.45,353.47,59.996,1557953104,"201051344001203","174011545737251",29.12,33.30,0,334.24,394.65,143.4,136.5,0.658,1291719.7,1291719.7,28520,0,0,0,L,1122011218,1,124.72,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953126,476944.00
05/15/2019 16:45,2,4.670,ACTIVE,215.32,353.17,60.017,1557953104,"201051344001230","174011545737251",29.94,26.30,0,331.23,393.45,141.6,134.8,0.658,1287607.9,1287607.9,28353,0,0,0,L,1122011218,1,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953127,476945.00
05/15/2019 16:45,2,4.844,ACTIVE,215.54,352.87,59.996,1557953104,"201051344000646","174011545737251",29.20,31.50,0,331.23,396.15,143.3,136.4,0.654,1281336.0,1281336.0,28490,0,0,0,L,1122011218,1,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953128,476946.00
05/15/2019 16:45,2,4.619,ACTIVE,217.35,354.07,60.001,1557953104,"201051344000867","174011545737251",29.10,33.80,0,333.93,394.65,136.2,129.5,0.614,1279273.7,1279273.7,52420,0,0,0,L,1122011218,1,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953129,476947.00
05/15/2019 16:45,2,4.551,ACTIVE,217.58,356.78,60.001,1557953104,"201051344000633","174011545737251",29.54,31.80,0,336.04,397.66,136.0,129.4,0.650,1276625.2,1276625.2,52517,0,0,0,L,1122011218,1,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953130,476948.00
05/15/2019 16:45,2,4.691,ACTIVE,215.32,353.77,59.980,1557953104,"201051344000955","174011545737251",29.50,35.00,0,332.13,391.64,140.2,133.4,0.654,1301566.3,1301566.3,28502,0,0,0,L,1122011218,1,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953130,476949.00
05/15/2019 16:45,2,4.449,ACTIVE,217.58,355.28,59.996,1557953104,"201051344000648","174011545737251",29.28,29.80,0,338.14,396.75,132.0,125.4,0.619,1291607.5,1291607.5,51963,0,0,0,L,1122011218,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953131,476950.00
05/15/2019 16:45,2,4.496,ACTIVE,217.80,355.58,60.001,1557953104,"201051344000645","174011545737251",28.98,33.00,0,338.44,396.45,132.0,125.5,0.610,1296682.8,1296682.8,51934,0,0,0,L,1122011218,1,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953132,476951.00
05/15/2019 16:45,2,4.494,ACTIVE,217.80,355.58,59.996,1557953104,"201051344000569","174011545737251",29.20,31.00,0,337.54,397.05,133.0,126.5,0.628,1313009.9,1313009.9,20136,0,0,0,L,1122011218,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953133,476952.00
05/15/2019 16:45,2,4.533,ACTIVE,217.80,360.38,60.006,1557953104,"179051228000119","174011545737251",29.18,37.50,0,337.84,397.05,134.0,127.4,0.650,99830.3,99830.3,20270,0,0,0,L,46974696,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557953134,476953.00
05/15/2019 17:00,2,4.168,ACTIVE,217.80,354.37,60.028,1557954004,"201051344000579","174011545737251",29.82,28.50,0,338.14,391.04,125.9,119.6,0.588,1313096.5,1313096.5,20587,0,0,0,L,1122011218,1,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954005,476954.00
05/15/2019 17:00,2,4.432,ACTIVE,216.45,352.87,60.022,1557954004,"201051344001025","174011545737251",29.32,32.20,0,333.03,388.04,131.7,125.2,0.592,1295962.2,1295962.2,28518,0,0,0,L,1122011218,1,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954006,476955.00
05/15/2019 17:00,2,4.211,ACTIVE,216.67,352.87,60.017,1557954004,"201051344001093","174011545737251",29.26,28.50,0,333.33,386.53,124.8,118.5,0.575,1279347.3,1279347.3,28566,0,0,0,L,1122011218,1,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954007,476956.00
05/15/2019 17:00,2,4.133,ACTIVE,217.80,353.17,60.012,1557954004,"201051344000458","174011545737251",29.38,32.00,0,337.84,389.24,123.0,116.8,0.583,1295772.0,1295772.0,20343,0,0,0,L,1122011218,1,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954008,476957.00
05/15/2019 17:00,2,4.324,ACTIVE,215.77,349.86,60.033,1557954004,"201051344000890","174011545737251",29.50,27.30,0,333.33,387.14,129.2,122.8,0.597,1294201.0,1294201.0,28476,0,0,0,L,1122011218,1,124.04,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954009,476958.00
05/15/2019 17:00,2,4.186,ACTIVE,217.80,351.37,60.028,1557954004,"201051344000988","174011545737251",19.10,27.80,0,336.94,376.01,81.1,76.4,0.380,996729.9,996729.9,20683,0,0,0,L,1122011218,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954010,476959.00
05/15/2019 17:00,2,4.281,ACTIVE,216.90,352.57,60.022,1557954004,"201051344000582","174011545737251",29.32,33.00,0,332.73,388.04,127.1,120.8,0.592,1272697.2,1272697.2,28452,0,0,0,L,1122011218,1,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954011,476960.00
05/15/2019 17:00,2,4.150,ACTIVE,216.90,352.27,60.033,1557954004,"201051344000868","174011545737251",28.80,29.00,0,333.33,385.93,121.1,114.9,0.552,1281206.9,1281206.9,52388,0,0,0,L,1122011218,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954012,476961.00
05/15/2019 17:00,2,4.027,ACTIVE,217.80,354.67,60.022,1557954004,"201051344000576","174011545737251",29.00,32.20,0,337.84,389.54,118.2,112.2,0.552,1298989.5,1298989.5,24438,0,0,0,L,1122011218,1,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954013,476962.00
05/15/2019 17:00,2,4.084,ACTIVE,217.58,353.77,60.028,1557954004,"201051344001158","174011545737251",29.30,28.80,0,337.54,387.14,121.2,115.0,0.566,1275757.8,1275757.8,20652,0,0,0,L,1122011218,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954014,476963.00
05/15/2019 17:00,2,4.244,ACTIVE,216.45,353.17,60.017,1557954004,"201051344000917","174011545737251",29.58,34.50,0,332.13,389.84,127.1,120.8,0.592,1289234.2,1289234.2,28374,0,0,0,L,1122011218,1,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954014,476964.00
05/15/2019 17:00,2,4.246,ACTIVE,216.00,348.36,60.028,1557954004,"201051344000417","174011545737251",19.24,28.30,0,333.63,371.21,82.8,77.9,0.371,1031468.3,1031468.3,28532,0,0,0,L,1122011218,1,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954015,476965.00
05/15/2019 17:00,2,4.283,ACTIVE,215.77,352.57,60.038,1557954004,"201051344000685","174011545737251",29.54,27.80,0,333.03,387.44,128.2,121.8,0.619,1295652.8,1295652.8,28538,0,0,0,L,1122011218,1,124.49,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954016,476966.00
05/15/2019 17:00,2,4.328,ACTIVE,216.90,353.47,60.028,1557954004,"201051344000651","174011545737251",29.12,36.00,0,333.33,388.34,127.6,121.2,0.592,1288835.7,1288835.7,28503,0,0,0,L,1122011218,1,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954017,476967.00
05/15/2019 17:00,2,4.104,ACTIVE,216.45,354.07,60.033,1557954004,"201051344000594","174011545737251",29.72,30.80,0,332.43,386.83,123.7,117.4,0.561,1300784.6,1300784.6,52382,0,0,0,L,1122011218,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954018,476968.00
05/15/2019 17:00,2,4.061,ACTIVE,218.03,354.37,60.022,1557954004,"201051344000469","174011545737251",29.40,28.50,0,337.24,388.04,121.0,114.8,0.579,1280888.2,1280888.2,20627,0,0,0,L,1122011218,1,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954019,476969.00
05/15/2019 17:00,2,4.510,ACTIVE,216.67,354.07,60.001,1557954004,"201051344000585","174011545737251",29.24,29.30,0,332.73,388.64,133.6,127.0,0.619,1302456.8,1302456.8,28563,0,0,0,L,1122011218,1,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954020,476970.00
05/15/2019 17:00,2,4.174,ACTIVE,218.48,356.18,60.028,1557954004,"201051344000853","174011545737251",29.12,32.80,0,339.34,389.84,123.1,116.9,0.566,1304215.5,1304215.5,20228,0,0,0,L,1122011218,1,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954021,476971.00
05/15/2019 17:00,2,4.389,ACTIVE,216.00,352.57,60.017,1557954004,"201051344001145","174011545737251",29.58,27.50,0,332.43,387.74,131.3,124.9,0.614,1303912.8,1303912.8,28481,0,0,0,L,1122011218,1,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954022,476972.00
05/15/2019 17:00,2,4.275,ACTIVE,216.45,353.17,60.038,1557954004,"201051344000438","174011545737251",29.74,30.80,0,332.73,387.74,128.8,122.4,0.597,1297108.3,1297108.3,28508,0,0,0,L,1122011218,1,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954023,476973.00
05/15/2019 17:00,2,4.299,ACTIVE,216.22,352.87,60.028,1557954004,"201051344001135","174011545737251",29.46,33.50,0,333.03,386.53,128.2,121.8,0.592,1283990.2,1283990.2,28456,0,0,0,L,1122011218,1,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954024,476974.00
05/15/2019 17:00,2,4.137,ACTIVE,217.80,354.07,60.033,1557954004,"201051344000983","174011545737251",28.94,32.20,0,336.34,387.14,121.2,115.1,0.575,1302173.8,1302173.8,20222,0,0,0,L,1122011218,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954025,476975.00
05/15/2019 17:00,2,4.271,ACTIVE,216.45,352.27,60.033,1557954004,"201051344001203","174011545737251",29.06,33.30,0,333.93,388.04,125.7,119.4,0.575,1291752.1,1291752.1,28521,0,0,0,L,1122011218,1,124.72,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954026,476976.00
05/15/2019 17:00,2,4.191,ACTIVE,215.54,350.47,60.028,1557954004,"201051344001230","174011545737251",29.06,25.30,0,333.33,386.83,123.4,117.2,0.570,1287639.9,1287639.9,28354,0,0,0,L,1122011218,1,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954027,476977.00
05/15/2019 17:00,2,4.240,ACTIVE,215.54,352.57,60.038,1557954004,"201051344000646","174011545737251",29.28,31.30,0,332.43,386.83,125.8,119.5,0.583,1281368.6,1281368.6,28491,0,0,0,L,1122011218,1,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954028,476978.00
05/15/2019 17:00,2,4.029,ACTIVE,216.90,351.97,60.033,1557954004,"201051344000867","174011545737251",29.32,33.30,0,333.33,385.03,119.7,113.6,0.544,1279304.7,1279304.7,52421,0,0,0,L,1122011218,1,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954029,476979.00
05/15/2019 17:00,2,4.039,ACTIVE,217.35,354.07,60.022,1557954004,"201051344000633","174011545737251",29.34,31.00,0,337.24,387.14,120.0,113.9,0.566,1276656.2,1276656.2,52518,0,0,0,L,1122011218,1,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954029,476980.00
05/15/2019 17:00,2,4.162,ACTIVE,215.32,352.57,60.038,1557954004,"201051344000955","174011545737251",29.36,34.50,0,332.73,385.63,123.8,117.6,0.570,1301598.3,1301598.3,28503,0,0,0,L,1122011218,1,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954030,476981.00
05/15/2019 17:00,2,3.945,ACTIVE,217.35,352.87,60.033,1557954004,"201051344000648","174011545737251",29.44,29.30,0,337.54,386.83,117.7,111.7,0.548,1291637.9,1291637.9,51964,0,0,0,L,1122011218,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954031,476982.00
05/15/2019 17:00,2,4.062,ACTIVE,217.58,353.47,60.006,1557954004,"201051344000645","174011545737251",28.78,32.60,0,338.44,386.53,118.4,112.4,0.548,1296713.3,1296713.3,51935,0,0,0,L,1122011218,1,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954032,476983.00
05/15/2019 17:00,2,4.059,ACTIVE,217.58,353.47,60.028,1557954004,"201051344000569","174011545737251",29.06,31.00,0,334.54,387.14,119.5,113.4,0.561,1313040.7,1313040.7,20137,0,0,0,L,1122011218,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954033,476984.00
05/15/2019 17:00,2,4.072,ACTIVE,217.35,358.88,60.038,1557954004,"179051228000119","174011545737251",29.22,36.00,0,336.64,390.14,120.5,114.4,0.575,99839.8,99839.8,20271,0,0,0,L,46974696,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954034,476985.00
05/15/2019 17:15,2,3.621,ACTIVE,217.13,352.27,59.980,1557954905,"201051344000579","174011545737251",29.58,27.80,0,337.84,382.93,108.5,102.8,0.504,1313123.2,1313123.2,20588,0,0,0,L,1122011218,1,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954906,476986.00
05/15/2019 17:15,2,3.842,ACTIVE,216.22,350.17,60.001,1557954905,"201051344001025","174011545737251",29.30,31.80,0,333.03,382.63,114.0,108.1,0.513,1295990.0,1295990.0,28519,0,0,0,L,1122011218,1,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954907,476987.00
05/15/2019 17:15,2,3.627,ACTIVE,216.22,351.67,59.996,1557954905,"201051344001093","174011545737251",29.28,28.30,0,333.33,381.42,107.6,101.9,0.482,1279373.6,1279373.6,28567,0,0,0,L,1122011218,1,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954908,476988.00
05/15/2019 17:15,2,3.531,ACTIVE,216.90,350.17,60.001,1557954905,"201051344000458","174011545737251",29.62,31.50,0,338.14,381.73,105.9,100.3,0.499,1295798.0,1295798.0,20344,0,0,0,L,1122011218,1,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954909,476989.00
05/15/2019 17:15,2,3.725,ACTIVE,215.54,349.26,60.001,1557954905,"201051344000890","174011545737251",29.58,26.80,0,333.63,382.33,111.5,105.7,0.517,1294228.4,1294228.4,28477,0,0,0,L,1122011218,1,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954910,476990.00
05/15/2019 17:15,2,3.637,ACTIVE,216.90,358.58,60.006,1557954905,"201051344000988","174011545737251",18.87,25.50,0,318.61,392.25,69.6,65.3,0.592,996746.8,996746.8,20684,0,0,0,L,1122011218,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954911,476991.00
05/15/2019 17:15,2,3.709,ACTIVE,216.45,350.77,60.017,1557954905,"201051344000582","174011545737251",29.16,31.50,0,332.43,382.63,109.6,103.9,0.513,1272724.1,1272724.1,28453,0,0,0,L,1122011218,1,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954912,476992.00
05/15/2019 17:15,2,3.545,ACTIVE,216.22,350.77,60.012,1557954905,"201051344000868","174011545737251",29.20,28.50,0,334.24,380.52,104.8,99.2,0.477,1281232.8,1281232.8,52389,0,0,0,L,1122011218,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954913,476993.00
05/15/2019 17:15,2,3.486,ACTIVE,217.13,351.97,60.012,1557954905,"201051344000576","174011545737251",29.00,31.30,0,337.84,381.42,102.4,96.9,0.477,1299014.7,1299014.7,24439,0,0,0,L,1122011218,1,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954914,476994.00
05/15/2019 17:15,2,3.578,ACTIVE,216.90,351.07,60.001,1557954905,"201051344001158","174011545737251",29.08,28.30,0,334.24,381.12,105.5,99.9,0.491,1275783.7,1275783.7,20653,0,0,0,L,1122011218,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954915,476995.00
05/15/2019 17:15,2,3.730,ACTIVE,216.00,349.86,59.969,1557954905,"201051344000917","174011545737251",29.34,34.30,0,331.83,380.52,110.9,105.1,0.508,1289261.4,1289261.4,28375,0,0,0,L,1122011218,1,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954916,476996.00
05/15/2019 17:15,2,3.734,ACTIVE,215.77,356.18,59.990,1557954905,"201051344000417","174011545737251",19.06,26.30,0,318.91,390.44,72.1,67.7,0.588,1031485.9,1031485.9,28533,0,0,0,L,1122011218,1,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954916,476997.00
05/15/2019 17:15,2,3.736,ACTIVE,215.54,348.66,60.033,1557954905,"201051344000685","174011545737251",29.38,27.30,0,333.03,382.03,111.2,105.4,0.544,1295680.2,1295680.2,28539,0,0,0,L,1122011218,1,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954917,476998.00
05/15/2019 17:15,2,3.754,ACTIVE,216.45,351.67,59.990,1557954905,"201051344000651","174011545737251",29.28,35.00,0,333.63,382.03,111.3,105.5,0.508,1288863.1,1288863.1,28504,0,0,0,L,1122011218,1,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954918,476999.00
05/15/2019 17:15,2,3.570,ACTIVE,215.77,350.17,60.028,1557954905,"201051344000594","174011545737251",29.72,29.30,0,333.03,380.82,107.5,101.8,0.495,1300811.2,1300811.2,52383,0,0,0,L,1122011218,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954919,477000.00
05/15/2019 17:15,2,3.520,ACTIVE,216.90,351.07,60.012,1557954905,"201051344000469","174011545737251",29.40,28.00,0,335.74,382.03,104.9,99.3,0.499,1280914.1,1280914.1,20628,0,0,0,L,1122011218,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954921,477001.00
05/15/2019 17:15,2,3.883,ACTIVE,216.45,351.97,60.001,1557954905,"201051344000585","174011545737251",29.36,29.00,0,333.03,383.23,115.5,109.6,0.530,1302485.3,1302485.3,28564,0,0,0,L,1122011218,1,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954922,477002.00
05/15/2019 17:15,2,3.559,ACTIVE,217.35,352.27,60.001,1557954905,"201051344000853","174011545737251",29.16,31.50,0,336.94,383.53,105.1,99.5,0.495,1304241.5,1304241.5,20229,0,0,0,L,1122011218,1,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954923,477003.00
05/15/2019 17:15,2,3.668,ACTIVE,215.77,349.86,60.017,1557954905,"201051344001145","174011545737251",30.00,26.80,0,331.23,382.33,111.3,105.5,0.521,1303940.4,1303940.4,28482,0,0,0,L,1122011218,1,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954924,477004.00
05/15/2019 17:15,2,3.646,ACTIVE,216.00,349.86,60.006,1557954905,"201051344000438","174011545737251",29.66,30.50,0,333.63,382.63,109.6,103.8,0.508,1297135.5,1297135.5,28509,0,0,0,L,1122011218,1,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954925,477005.00
05/15/2019 17:15,2,3.715,ACTIVE,216.00,349.86,60.017,1557954905,"201051344001135","174011545737251",29.30,33.50,0,332.43,381.73,110.2,104.5,0.521,1284017.6,1284017.6,28457,0,0,0,L,1122011218,1,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954926,477006.00
05/15/2019 17:15,2,3.496,ACTIVE,216.90,351.07,60.006,1557954905,"201051344000983","174011545737251",29.54,31.50,0,335.74,380.82,104.7,99.1,0.495,1302199.9,1302199.9,20223,0,0,0,L,1122011218,1,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954927,477007.00
05/15/2019 17:15,2,3.676,ACTIVE,216.22,350.17,60.043,1557954905,"201051344001203","174011545737251",29.30,33.00,0,334.54,381.42,109.0,103.3,0.499,1291779.3,1291779.3,28522,0,0,0,L,1122011218,1,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954928,477008.00
05/15/2019 17:15,2,3.586,ACTIVE,215.32,348.66,60.017,1557954905,"201051344001230","174011545737251",29.60,25.00,0,332.73,381.12,107.6,101.9,0.504,1287666.7,1287666.7,28355,0,0,0,L,1122011218,1,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954929,477009.00
05/15/2019 17:15,2,3.693,ACTIVE,215.32,349.26,60.006,1557954905,"201051344000646","174011545737251",29.32,30.80,0,333.03,381.12,109.7,104.0,0.517,1281396.0,1281396.0,28492,0,0,0,L,1122011218,1,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954930,477010.00
05/15/2019 17:15,2,3.521,ACTIVE,216.45,349.26,60.043,1557954905,"201051344000867","174011545737251",29.20,32.00,0,333.63,379.02,104.1,98.6,0.477,1279330.6,1279330.6,52422,0,0,0,L,1122011218,1,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954931,477011.00
05/15/2019 17:15,2,3.502,ACTIVE,216.45,351.67,60.006,1557954905,"201051344000633","174011545737251",29.44,32.00,0,336.04,381.12,104.4,98.8,0.491,1276682.2,1276682.2,52519,0,0,0,L,1122011218,1,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954932,477012.00
05/15/2019 17:15,2,3.594,ACTIVE,215.32,349.86,60.012,1557954905,"201051344000955","174011545737251",29.52,33.50,0,332.73,379.92,107.5,101.8,0.477,1301625.2,1301625.2,28504,0,0,0,L,1122011218,1,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954933,477013.00
05/15/2019 17:15,2,3.398,ACTIVE,216.67,351.37,60.028,1557954905,"201051344000648","174011545737251",29.48,29.30,0,336.64,380.22,101.4,96.0,0.477,1291663.2,1291663.2,51965,0,0,0,L,1122011218,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954933,477014.00
05/15/2019 17:15,2,3.426,ACTIVE,216.90,351.37,60.012,1557954905,"201051344000645","174011545737251",29.26,32.20,0,336.64,380.52,101.6,96.1,0.473,1296738.8,1296738.8,51936,0,0,0,L,1122011218,1,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954934,477015.00
05/15/2019 17:15,2,3.465,ACTIVE,216.90,351.37,60.012,1557954905,"201051344000569","174011545737251",29.12,30.30,0,335.14,380.82,102.2,96.8,0.482,1313066.4,1313066.4,20138,0,0,0,L,1122011218,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954935,477016.00
05/15/2019 17:15,2,3.500,ACTIVE,216.90,355.28,59.996,1557954905,"179051228000119","174011545737251",29.22,35.40,0,337.24,385.93,103.6,98.1,0.495,99865.9,99865.9,20272,0,0,0,L,46974696,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557954936,477017.00
05/15/2019 17:30,2,2.891,ACTIVE,215.77,349.56,60.001,1557955804,"201051344000579","174011545737251",29.96,27.00,0,335.44,376.62,87.7,82.7,0.402,1313146.1,1313146.1,20589,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955806,477018.00
05/15/2019 17:30,2,3.057,ACTIVE,214.64,347.16,60.006,1557955804,"201051344001025","174011545737251",29.44,30.50,0,333.93,377.52,91.1,86.0,0.415,1296013.9,1296013.9,28520,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955807,477019.00
05/15/2019 17:30,2,2.885,ACTIVE,214.64,347.76,59.996,1557955804,"201051344001093","174011545737251",29.60,27.30,0,333.33,375.71,86.6,81.6,0.398,1279396.2,1279396.2,28568,0,0,0,L,1122011218,1,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955807,477020.00
05/15/2019 17:30,2,2.844,ACTIVE,215.77,348.06,60.006,1557955804,"201051344000458","174011545737251",29.58,30.30,0,334.84,375.11,85.2,80.3,0.402,1295820.3,1295820.3,20345,0,0,0,L,1122011218,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955808,477021.00
05/15/2019 17:30,2,2.979,ACTIVE,214.19,346.26,59.996,1557955804,"201051344000890","174011545737251",29.78,25.50,0,333.93,377.52,89.9,84.8,0.415,1294252.0,1294252.0,28478,0,0,0,L,1122011218,1,123.14,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955809,477022.00
05/15/2019 17:30,2,2.930,ACTIVE,215.54,355.28,59.990,1557955804,"201051344000988","174011545737251",18.96,24.80,0,333.93,387.14,56.3,52.4,0.482,996761.4,996761.4,20685,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955810,477023.00
05/15/2019 17:30,2,2.949,ACTIVE,214.87,347.76,60.017,1557955804,"201051344000582","174011545737251",29.42,30.80,0,333.63,377.52,87.9,82.9,0.411,1272747.2,1272747.2,28454,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955811,477024.00
05/15/2019 17:30,2,2.879,ACTIVE,215.09,347.76,60.006,1557955804,"201051344000868","174011545737251",29.10,28.00,0,333.93,374.51,84.9,80.0,0.389,1281255.0,1281255.0,52390,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955812,477025.00
05/15/2019 17:30,2,2.785,ACTIVE,215.77,349.56,59.990,1557955804,"201051344000576","174011545737251",29.24,30.30,0,335.44,375.71,82.5,77.7,0.389,1299036.4,1299036.4,24440,0,0,0,L,1122011218,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955813,477026.00
05/15/2019 17:30,2,2.859,ACTIVE,215.54,347.76,60.006,1557955804,"201051344001158","174011545737251",29.26,27.80,0,334.24,375.71,84.8,79.9,0.393,1275806.0,1275806.0,20654,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955814,477027.00
05/15/2019 17:30,2,2.926,ACTIVE,214.64,346.86,59.990,1557955804,"201051344000917","174011545737251",29.56,33.80,0,332.13,376.01,87.6,82.6,0.402,1289284.7,1289284.7,28376,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955815,477028.00
05/15/2019 17:30,2,2.947,ACTIVE,214.19,351.37,60.006,1557955804,"201051344000417","174011545737251",19.26,25.30,0,332.43,384.73,57.5,53.6,0.473,1031500.9,1031500.9,28534,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955816,477029.00
05/15/2019 17:30,2,2.957,ACTIVE,213.96,347.16,60.006,1557955804,"201051344000685","174011545737251",29.32,26.30,0,333.03,378.12,87.8,82.8,0.433,1295703.6,1295703.6,28540,0,0,0,L,1122011218,1,123.59,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955817,477030.00
05/15/2019 17:30,2,2.969,ACTIVE,214.64,348.06,60.017,1557955804,"201051344000651","174011545737251",29.26,33.30,0,334.24,377.82,88.0,83.0,0.407,1288886.6,1288886.6,28505,0,0,0,L,1122011218,1,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955818,477031.00
05/15/2019 17:30,2,2.846,ACTIVE,214.64,346.26,60.001,1557955804,"201051344000594","174011545737251",29.54,28.50,0,334.24,376.01,85.2,80.3,0.393,1300833.9,1300833.9,52384,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955819,477032.00
05/15/2019 17:30,2,2.775,ACTIVE,215.54,348.06,59.996,1557955804,"201051344000469","174011545737251",29.64,27.00,0,333.93,374.81,83.3,78.4,0.402,1280936.2,1280936.2,20629,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955820,477033.00
05/15/2019 17:30,2,3.061,ACTIVE,214.64,347.16,59.959,1557955804,"201051344000585","174011545737251",29.32,28.30,0,333.63,376.92,91.0,85.9,0.420,1302509.6,1302509.6,28565,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955821,477034.00
05/15/2019 17:30,2,2.816,ACTIVE,216.22,348.66,60.017,1557955804,"201051344000853","174011545737251",29.18,30.80,0,337.54,376.01,83.3,78.5,0.380,1304263.7,1304263.7,20230,0,0,0,L,1122011218,1,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955822,477035.00
05/15/2019 17:30,2,2.895,ACTIVE,213.96,345.66,60.022,1557955804,"201051344001145","174011545737251",29.88,26.00,0,334.24,377.52,87.6,82.6,0.407,1303963.9,1303963.9,28483,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955823,477036.00
05/15/2019 17:30,2,2.863,ACTIVE,214.41,345.96,60.006,1557955804,"201051344000438","174011545737251",30.08,30.00,0,333.93,375.71,87.2,82.3,0.402,1297158.8,1297158.8,28510,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955823,477037.00
05/15/2019 17:30,2,2.977,ACTIVE,214.19,344.76,59.996,1557955804,"201051344001135","174011545737251",29.22,31.80,0,333.03,376.01,88.1,83.1,0.393,1284041.1,1284041.1,28458,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955824,477038.00
05/15/2019 17:30,2,2.766,ACTIVE,215.77,348.06,59.996,1557955804,"201051344000983","174011545737251",29.84,30.50,0,334.24,375.41,83.6,78.8,0.393,1302222.2,1302222.2,20224,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955825,477039.00
05/15/2019 17:30,2,2.941,ACTIVE,214.64,346.26,60.006,1557955804,"201051344001203","174011545737251",29.24,32.20,0,334.24,374.81,87.2,82.2,0.398,1291802.5,1291802.5,28523,0,0,0,L,1122011218,1,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955826,477040.00
05/15/2019 17:30,2,2.852,ACTIVE,213.74,345.06,60.006,1557955804,"201051344001230","174011545737251",29.50,24.50,0,333.63,375.11,85.1,80.2,0.398,1287689.5,1287689.5,28356,0,0,0,L,1122011218,1,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955827,477041.00
05/15/2019 17:30,2,2.896,ACTIVE,213.74,345.36,60.006,1557955804,"201051344000646","174011545737251",29.66,30.00,0,333.33,376.62,87.0,82.1,0.407,1281419.3,1281419.3,28493,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955828,477042.00
05/15/2019 17:30,2,2.779,ACTIVE,215.32,347.16,60.028,1557955804,"201051344000867","174011545737251",29.54,31.30,0,333.93,374.51,83.2,78.3,0.371,1279352.8,1279352.8,52423,0,0,0,L,1122011218,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955829,477043.00
05/15/2019 17:30,2,2.770,ACTIVE,215.32,349.26,59.996,1557955804,"201051344000633","174011545737251",29.54,31.00,0,334.24,375.11,82.9,78.1,0.389,1276704.4,1276704.4,52520,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955830,477044.00
05/15/2019 17:30,2,2.850,ACTIVE,213.74,345.06,59.996,1557955804,"201051344000955","174011545737251",29.66,32.80,0,333.63,375.41,85.6,80.7,0.402,1301648.2,1301648.2,28505,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955831,477045.00
05/15/2019 17:30,2,2.699,ACTIVE,215.54,348.06,60.038,1557955804,"201051344000648","174011545737251",29.48,27.80,0,335.14,374.51,80.7,75.9,0.376,1291684.9,1291684.9,51966,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955832,477046.00
05/15/2019 17:30,2,2.734,ACTIVE,215.77,347.76,59.985,1557955804,"201051344000645","174011545737251",29.20,30.80,0,335.44,374.21,80.9,76.2,0.376,1296760.6,1296760.6,51937,0,0,0,L,1122011218,1,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955833,477047.00
05/15/2019 17:30,2,2.768,ACTIVE,215.54,346.56,60.033,1557955804,"201051344000569","174011545737251",29.06,30.30,0,333.33,374.81,81.5,76.7,0.371,1313088.4,1313088.4,20139,0,0,0,L,1122011218,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955834,477048.00
05/15/2019 17:30,2,2.777,ACTIVE,215.54,352.57,59.996,1557955804,"179051228000119","174011545737251",29.44,34.80,0,337.24,378.72,82.8,78.0,0.393,99888.2,99888.2,20273,0,0,0,L,46974696,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557955835,477049.00
05/15/2019 17:45,2,2.801,ACTIVE,216.22,348.36,59.996,1557956704,"201051344000579","174011545737251",30.14,25.50,0,319.51,391.34,85.5,80.6,0.393,1313165.8,1313165.8,20590,0,0,0,L,1122011218,1,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956705,477050.00
05/15/2019 17:45,2,2.996,ACTIVE,215.54,346.86,59.959,1557956704,"201051344001025","174011545737251",29.58,29.50,0,318.61,391.34,89.8,84.7,0.398,1296034.5,1296034.5,28521,0,0,0,L,1122011218,1,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956706,477051.00
05/15/2019 17:45,2,2.805,ACTIVE,215.54,348.66,59.990,1557956704,"201051344001093","174011545737251",29.88,26.00,0,318.91,390.14,84.8,80.0,0.389,1279415.7,1279415.7,28569,0,0,0,L,1122011218,1,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956707,477052.00
05/15/2019 17:45,2,2.783,ACTIVE,216.22,348.06,59.959,1557956704,"201051344000458","174011545737251",29.50,29.00,0,317.40,391.04,83.2,78.4,0.389,1295839.5,1295839.5,20346,0,0,0,L,1122011218,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956708,477053.00
05/15/2019 17:45,2,2.959,ACTIVE,215.09,346.86,59.985,1557956704,"201051344000890","174011545737251",29.56,24.50,0,318.61,391.04,88.6,83.6,0.411,1294272.3,1294272.3,28479,0,0,0,L,1122011218,1,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956709,477054.00
05/15/2019 17:45,2,2.830,ACTIVE,216.22,355.58,59.985,1557956704,"201051344000988","174011545737251",19.26,23.80,0,334.24,380.52,55.2,51.4,0.468,996773.9,996773.9,20686,0,0,0,L,1122011218,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956710,477055.00
05/15/2019 17:45,2,2.896,ACTIVE,216.00,348.06,59.996,1557956704,"201051344000582","174011545737251",29.54,29.30,0,317.10,392.25,86.7,81.7,0.402,1272767.1,1272767.1,28455,0,0,0,L,1122011218,1,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956711,477056.00
05/15/2019 17:45,2,2.812,ACTIVE,215.77,347.16,59.959,1557956704,"201051344000868","174011545737251",29.16,26.50,0,319.21,389.54,83.1,78.3,0.384,1281274.1,1281274.1,52391,0,0,0,L,1122011218,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956712,477057.00
05/15/2019 17:45,2,2.711,ACTIVE,216.67,349.56,59.953,1557956704,"201051344000576","174011545737251",29.48,28.50,0,317.70,391.94,81.0,76.2,0.380,1299055.0,1299055.0,24441,0,0,0,L,1122011218,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956713,477058.00
05/15/2019 17:45,2,2.760,ACTIVE,216.45,348.36,59.996,1557956704,"201051344001158","174011545737251",29.74,26.50,0,317.70,391.04,83.1,78.3,0.389,1275825.2,1275825.2,20655,0,0,0,L,1122011218,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956714,477059.00
05/15/2019 17:45,2,2.881,ACTIVE,215.54,347.76,59.980,1557956704,"201051344000917","174011545737251",29.68,32.60,0,319.21,389.54,86.6,81.6,0.393,1289304.6,1289304.6,28377,0,0,0,L,1122011218,1,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956715,477060.00
05/15/2019 17:45,2,2.865,ACTIVE,215.32,351.07,59.975,1557956704,"201051344000417","174011545737251",19.60,24.50,0,331.83,377.82,56.9,53.0,0.468,1031513.9,1031513.9,28535,0,0,0,L,1122011218,1,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956716,477061.00
05/15/2019 17:45,2,2.865,ACTIVE,215.32,348.36,59.985,1557956704,"201051344000685","174011545737251",29.90,24.50,0,317.70,391.04,86.8,81.9,0.424,1295723.7,1295723.7,28541,0,0,0,L,1122011218,1,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956716,477062.00
05/15/2019 17:45,2,2.883,ACTIVE,216.00,348.06,59.996,1557956704,"201051344000651","174011545737251",29.84,32.40,0,318.61,395.25,87.1,82.1,0.402,1288906.8,1288906.8,28506,0,0,0,L,1122011218,1,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956717,477063.00
05/15/2019 17:45,2,2.764,ACTIVE,215.32,347.16,59.990,1557956704,"201051344000594","174011545737251",29.98,27.00,0,318.30,389.24,83.8,79.0,0.389,1300853.4,1300853.4,52385,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956718,477064.00
