ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/15/2019 17:45,2,2.742,ACTIVE,216.45,348.36,59.985,1557956704,"201051344000469","174011545737251",29.60,26.00,0,315.90,390.74,82.3,77.5,0.393,1280955.4,1280955.4,20630,0,0,0,L,1122011218,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956719,477065.00
05/15/2019 17:45,2,3.029,ACTIVE,215.77,348.66,59.996,1557956704,"201051344000585","174011545737251",29.60,26.50,0,333.93,371.51,90.8,85.7,0.415,1302530.6,1302530.6,28566,0,0,0,L,1122011218,1,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956720,477066.00
05/15/2019 17:45,2,2.752,ACTIVE,216.90,349.56,59.953,1557956704,"201051344000853","174011545737251",29.72,30.00,0,320.41,394.05,82.9,78.1,0.376,1304282.9,1304282.9,20231,0,0,0,L,1122011218,1,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956721,477067.00
05/15/2019 17:45,2,2.896,ACTIVE,215.09,347.46,59.985,1557956704,"201051344001145","174011545737251",29.84,24.80,0,318.30,391.04,87.5,82.5,0.402,1303984.1,1303984.1,28484,0,0,0,L,1122011218,1,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956722,477068.00
05/15/2019 17:45,2,2.838,ACTIVE,215.54,346.86,59.959,1557956704,"201051344000438","174011545737251",30.32,28.80,0,318.91,391.04,87.2,82.2,0.402,1297178.9,1297178.9,28511,0,0,0,L,1122011218,1,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956723,477069.00
05/15/2019 17:45,2,2.906,ACTIVE,215.32,346.26,59.990,1557956704,"201051344001135","174011545737251",29.96,31.00,0,318.30,390.44,88.3,83.3,0.389,1284061.4,1284061.4,28459,0,0,0,L,1122011218,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956724,477070.00
05/15/2019 17:45,2,2.758,ACTIVE,216.45,347.76,59.980,1557956704,"201051344000983","174011545737251",29.98,28.50,0,317.40,391.04,83.7,78.8,0.393,1302241.5,1302241.5,20225,0,0,0,L,1122011218,1,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956725,477071.00
05/15/2019 17:45,2,2.922,ACTIVE,215.77,347.16,59.953,1557956704,"201051344001203","174011545737251",29.66,30.80,0,317.70,391.04,87.8,82.8,0.393,1291822.7,1291822.7,28524,0,0,0,L,1122011218,1,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956726,477072.00
05/15/2019 17:45,2,2.854,ACTIVE,214.87,345.96,59.985,1557956704,"201051344001230","174011545737251",29.72,23.30,0,319.81,389.24,85.9,81.0,0.393,1287709.2,1287709.2,28357,0,0,0,L,1122011218,1,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956727,477073.00
05/15/2019 17:45,2,2.932,ACTIVE,214.87,347.16,59.985,1557956704,"201051344000646","174011545737251",29.58,28.00,0,318.30,390.74,87.8,82.8,0.402,1281439.5,1281439.5,28494,0,0,0,L,1122011218,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956728,477074.00
05/15/2019 17:45,2,2.793,ACTIVE,216.00,348.06,59.985,1557956704,"201051344000867","174011545737251",29.42,29.80,0,318.61,388.34,83.3,78.5,0.358,1279372.1,1279372.1,52424,0,0,0,L,1122011218,1,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956729,477075.00
05/15/2019 17:45,2,2.729,ACTIVE,216.22,348.96,59.980,1557956704,"201051344000633","174011545737251",29.96,30.00,0,318.61,390.14,82.8,78.0,0.384,1276723.6,1276723.6,52521,0,0,0,L,1122011218,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956730,477076.00
05/15/2019 17:45,2,2.852,ACTIVE,214.87,346.56,59.990,1557956704,"201051344000955","174011545737251",29.78,31.00,0,319.51,389.54,86.0,81.1,0.402,1301668.1,1301668.1,28506,0,0,0,L,1122011218,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956731,477077.00
05/15/2019 17:45,2,2.701,ACTIVE,216.22,348.36,59.980,1557956704,"201051344000648","174011545737251",29.48,26.50,0,318.30,391.04,80.6,75.9,0.389,1291703.7,1291703.7,51967,0,0,0,L,1122011218,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956732,477078.00
05/15/2019 17:45,2,2.734,ACTIVE,216.22,348.66,59.990,1557956704,"201051344000645","174011545737251",29.32,28.80,0,319.21,390.74,81.3,76.5,0.371,1296779.4,1296779.4,51938,0,0,0,L,1122011218,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956733,477079.00
05/15/2019 17:45,2,2.736,ACTIVE,216.22,348.96,60.006,1557956704,"201051344000569","174011545737251",29.64,28.00,0,318.91,390.74,82.2,77.4,0.384,1313107.5,1313107.5,20140,0,0,0,L,1122011218,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956734,477080.00
05/15/2019 17:45,2,2.756,ACTIVE,216.22,352.87,59.980,1557956704,"179051228000119","174011545737251",29.86,32.60,0,323.41,398.56,83.5,78.6,0.393,99907.6,99907.6,20274,0,0,0,L,46974696,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557956734,477081.00
05/15/2019 18:00,2,1.963,ACTIVE,215.54,354.37,59.996,1557957604,"201051344000579","174011545737251",30.04,23.00,0,321.01,390.74,59.8,55.8,0.477,1313182.6,1313182.6,20591,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957605,477082.00
05/15/2019 18:00,2,2.047,ACTIVE,215.09,353.77,59.996,1557957604,"201051344001025","174011545737251",29.60,26.30,0,317.40,388.64,61.5,57.4,0.486,1296052.0,1296052.0,28522,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957606,477083.00
05/15/2019 18:00,2,1.928,ACTIVE,215.09,354.37,59.996,1557957604,"201051344001093","174011545737251",29.68,23.80,0,318.30,388.34,57.9,54.0,0.460,1279432.2,1279432.2,28570,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957607,477084.00
05/15/2019 18:00,2,1.936,ACTIVE,215.32,353.17,60.006,1557957604,"201051344000458","174011545737251",29.44,26.00,0,318.30,390.44,57.8,53.8,0.491,1295855.8,1295855.8,20347,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957608,477085.00
05/15/2019 18:00,2,2.008,ACTIVE,214.64,353.47,59.969,1557957604,"201051344000890","174011545737251",29.78,22.30,0,318.00,388.64,60.6,56.6,0.491,1294289.5,1294289.5,28480,0,0,0,L,1122011218,1,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957609,477086.00
05/15/2019 18:00,2,1.982,ACTIVE,215.32,351.07,60.001,1557957604,"201051344000988","174011545737251",19.04,22.50,0,334.24,378.72,38.3,35.0,0.318,996784.6,996784.6,20687,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957610,477087.00
05/15/2019 18:00,2,1.969,ACTIVE,215.32,354.97,59.969,1557957604,"201051344000582","174011545737251",29.48,26.30,0,318.30,390.14,58.8,54.8,0.491,1272783.9,1272783.9,28456,0,0,0,L,1122011218,1,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957611,477088.00
05/15/2019 18:00,2,1.947,ACTIVE,214.87,352.87,60.001,1557957604,"201051344000868","174011545737251",29.34,24.00,0,318.30,388.94,57.9,53.9,0.464,1281290.5,1281290.5,52392,0,0,0,L,1122011218,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957612,477089.00
05/15/2019 18:00,2,1.885,ACTIVE,215.77,355.28,59.990,1557957604,"201051344000576","174011545737251",29.46,26.00,0,319.81,392.25,56.2,52.3,0.464,1299070.9,1299070.9,24442,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957613,477090.00
05/15/2019 18:00,2,1.930,ACTIVE,215.54,354.07,60.001,1557957604,"201051344001158","174011545737251",29.54,23.80,0,318.91,390.44,57.8,53.8,0.482,1275841.5,1275841.5,20656,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957614,477091.00
05/15/2019 18:00,2,1.953,ACTIVE,215.09,354.37,60.012,1557957604,"201051344000917","174011545737251",29.70,29.00,0,320.11,387.74,58.7,54.8,0.491,1289321.4,1289321.4,28378,0,0,0,L,1122011218,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957615,477092.00
05/15/2019 18:00,2,1.977,ACTIVE,214.87,349.56,60.001,1557957604,"201051344000417","174011545737251",19.66,23.30,0,332.43,376.62,39.4,36.1,0.314,1031524.9,1031524.9,28536,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957616,477093.00
05/15/2019 18:00,2,1.977,ACTIVE,214.87,354.67,60.001,1557957604,"201051344000685","174011545737251",29.66,22.50,0,316.20,388.94,59.4,55.4,0.517,1295740.7,1295740.7,28542,0,0,0,L,1122011218,1,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957617,477094.00
05/15/2019 18:00,2,2.018,ACTIVE,215.32,356.18,59.985,1557957604,"201051344000651","174011545737251",29.36,28.80,0,319.21,389.84,60.0,56.0,0.486,1288923.9,1288923.9,28507,0,0,0,L,1122011218,1,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957618,477095.00
05/15/2019 18:00,2,1.939,ACTIVE,214.87,353.17,60.001,1557957604,"201051344000594","174011545737251",29.92,24.00,0,317.70,389.54,58.8,54.8,0.473,1300870.0,1300870.0,52386,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957619,477096.00
05/15/2019 18:00,2,1.908,ACTIVE,215.54,354.37,60.006,1557957604,"201051344000469","174011545737251",29.82,23.30,0,316.50,390.44,57.6,53.7,0.491,1280971.6,1280971.6,20631,0,0,0,L,1122011218,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957619,477097.00
05/15/2019 18:00,2,2.104,ACTIVE,215.32,355.58,60.006,1557957604,"201051344000585","174011545737251",29.36,24.30,0,320.11,389.24,62.6,58.5,0.513,1302548.5,1302548.5,28567,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957620,477098.00
05/15/2019 18:00,2,1.930,ACTIVE,216.00,355.28,60.012,1557957604,"201051344000853","174011545737251",29.60,26.80,0,321.01,394.65,57.9,53.9,0.468,1304299.2,1304299.2,20232,0,0,0,L,1122011218,1,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957621,477099.00
05/15/2019 18:00,2,1.951,ACTIVE,214.87,354.37,59.964,1557957604,"201051344001145","174011545737251",29.98,22.30,0,317.40,389.24,59.2,55.2,0.491,1304001.1,1304001.1,28485,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957622,477100.00
05/15/2019 18:00,2,1.975,ACTIVE,215.09,354.97,60.012,1557957604,"201051344000438","174011545737251",30.00,26.00,0,317.40,388.64,60.0,56.0,0.486,1297195.9,1297195.9,28512,0,0,0,L,1122011218,1,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957623,477101.00
05/15/2019 18:00,2,2.020,ACTIVE,214.87,353.47,60.012,1557957604,"201051344001135","174011545737251",29.72,28.50,0,318.00,387.74,60.8,56.7,0.482,1284078.6,1284078.6,28460,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957624,477102.00
05/15/2019 18:00,2,1.928,ACTIVE,215.54,354.67,60.022,1557957604,"201051344000983","174011545737251",29.74,26.00,0,318.61,390.14,58.1,54.1,0.491,1302257.9,1302257.9,20226,0,0,0,L,1122011218,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957625,477103.00
05/15/2019 18:00,2,1.986,ACTIVE,215.09,354.07,60.022,1557957604,"201051344001203","174011545737251",29.66,27.50,0,317.70,388.64,59.7,55.7,0.486,1291839.6,1291839.6,28525,0,0,0,L,1122011218,1,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957626,477104.00
05/15/2019 18:00,2,1.900,ACTIVE,214.64,352.27,60.012,1557957604,"201051344001230","174011545737251",30.06,21.30,0,319.21,387.14,57.8,53.9,0.473,1287725.8,1287725.8,28358,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957627,477105.00
05/15/2019 18:00,2,1.994,ACTIVE,214.41,354.67,60.017,1557957604,"201051344000646","174011545737251",29.64,25.30,0,318.91,388.04,59.9,55.9,0.486,1281456.6,1281456.6,28495,0,0,0,L,1122011218,1,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957628,477106.00
05/15/2019 18:00,2,1.924,ACTIVE,215.32,352.57,60.022,1557957604,"201051344000867","174011545737251",29.66,27.00,0,318.91,388.04,57.8,53.9,0.438,1279388.3,1279388.3,52425,0,0,0,L,1122011218,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957629,477107.00
05/15/2019 18:00,2,1.924,ACTIVE,215.77,354.67,60.022,1557957604,"201051344000633","174011545737251",29.40,27.30,0,320.41,389.54,57.3,53.4,0.460,1276739.9,1276739.9,52522,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957630,477108.00
05/15/2019 18:00,2,1.988,ACTIVE,214.64,354.07,60.033,1557957604,"201051344000955","174011545737251",29.54,27.30,0,319.51,386.83,59.5,55.5,0.491,1301685.0,1301685.0,28507,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957631,477109.00
05/15/2019 18:00,2,1.898,ACTIVE,215.54,354.07,60.028,1557957604,"201051344000648","174011545737251",29.20,24.30,0,317.40,390.14,56.2,52.3,0.464,1291719.5,1291719.5,51968,0,0,0,L,1122011218,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957632,477110.00
05/15/2019 18:00,2,1.914,ACTIVE,215.77,354.07,60.033,1557957604,"201051344000645","174011545737251",29.10,26.80,0,318.91,390.14,56.4,52.5,0.468,1296795.4,1296795.4,51939,0,0,0,L,1122011218,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957632,477111.00
05/15/2019 18:00,2,1.916,ACTIVE,215.32,354.67,60.012,1557957604,"201051344000569","174011545737251",29.42,25.30,0,319.21,390.44,57.1,53.2,0.477,1313123.6,1313123.6,20141,0,0,0,L,1122011218,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957633,477112.00
05/15/2019 18:00,2,1.947,ACTIVE,215.54,358.28,60.038,1557957604,"179051228000119","174011545737251",29.62,29.50,0,321.01,395.25,58.5,54.5,0.486,99924.0,99924.0,20275,0,0,0,L,46974696,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557957634,477113.00
05/15/2019 18:15,2,1.781,ACTIVE,215.32,353.17,59.985,1557958504,"201051344000579","174011545737251",30.32,21.00,0,336.04,383.23,54.7,50.9,0.442,1313195.8,1313195.8,20592,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958505,477114.00
05/15/2019 18:15,2,1.863,ACTIVE,215.09,352.87,60.028,1557958504,"201051344001025","174011545737251",29.82,24.00,0,334.24,380.22,56.3,52.4,0.446,1296065.6,1296065.6,28523,0,0,0,L,1122011218,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958506,477115.00
05/15/2019 18:15,2,1.758,ACTIVE,215.09,353.47,60.001,1557958504,"201051344001093","174011545737251",30.02,21.80,0,335.14,378.12,53.5,49.7,0.424,1279445.0,1279445.0,28571,0,0,0,L,1122011218,1,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958507,477116.00
05/15/2019 18:15,2,1.760,ACTIVE,215.32,352.57,60.006,1557958504,"201051344000458","174011545737251",29.64,23.80,0,333.93,378.72,52.8,49.1,0.442,1295868.5,1295868.5,20348,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958508,477117.00
05/15/2019 18:15,2,1.824,ACTIVE,214.64,352.27,59.985,1557958504,"201051344000890","174011545737251",30.08,21.00,0,333.03,379.92,55.6,51.8,0.451,1294302.9,1294302.9,28481,0,0,0,L,1122011218,1,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958509,477118.00
05/15/2019 18:15,2,1.783,ACTIVE,215.32,350.47,59.996,1557958504,"201051344000988","174011545737251",19.44,21.00,0,334.84,368.50,35.1,32.0,0.283,996792.8,996792.8,20688,0,0,0,L,1122011218,1,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958510,477119.00
05/15/2019 18:15,2,1.793,ACTIVE,215.32,354.07,59.996,1557958504,"201051344000582","174011545737251",29.70,23.50,0,333.63,380.22,54.0,50.2,0.442,1272796.9,1272796.9,28457,0,0,0,L,1122011218,1,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958511,477120.00
05/15/2019 18:15,2,1.787,ACTIVE,214.87,351.67,59.990,1557958504,"201051344000868","174011545737251",29.42,22.00,0,333.63,377.82,53.2,49.5,0.424,1281303.3,1281303.3,52393,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958512,477121.00
05/15/2019 18:15,2,1.734,ACTIVE,215.77,354.07,59.964,1557958504,"201051344000576","174011545737251",29.42,23.80,0,335.44,381.12,51.7,47.9,0.424,1299083.3,1299083.3,24443,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958513,477122.00
05/15/2019 18:15,2,1.785,ACTIVE,215.32,352.57,59.990,1557958504,"201051344001158","174011545737251",29.30,21.80,0,333.63,379.02,53.0,49.2,0.433,1275854.3,1275854.3,20657,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958514,477123.00
05/15/2019 18:15,2,1.789,ACTIVE,215.32,352.87,60.001,1557958504,"201051344000917","174011545737251",29.68,25.80,0,334.54,378.42,53.8,50.0,0.442,1289334.4,1289334.4,28379,0,0,0,L,1122011218,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958515,477124.00
05/15/2019 18:15,2,1.836,ACTIVE,215.09,348.66,60.001,1557958504,"201051344000417","174011545737251",19.46,21.80,0,334.54,366.10,36.3,33.1,0.287,1031533.5,1031533.5,28537,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958516,477125.00
05/15/2019 18:15,2,1.789,ACTIVE,215.09,353.47,59.996,1557958504,"201051344000685","174011545737251",29.98,21.00,0,333.93,380.22,54.3,50.5,0.468,1295753.8,1295753.8,28543,0,0,0,L,1122011218,1,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958517,477126.00
05/15/2019 18:15,2,1.818,ACTIVE,215.32,354.07,59.985,1557958504,"201051344000651","174011545737251",29.90,26.00,0,335.14,380.52,55.1,51.2,0.451,1288937.2,1288937.2,28508,0,0,0,L,1122011218,1,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958518,477127.00
05/15/2019 18:15,2,1.744,ACTIVE,214.87,351.97,59.990,1557958504,"201051344000594","174011545737251",30.47,21.80,0,330.93,378.12,53.9,50.1,0.433,1300883.0,1300883.0,52387,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958519,477128.00
05/15/2019 18:15,2,1.748,ACTIVE,215.54,353.47,59.996,1557958504,"201051344000469","174011545737251",29.96,21.30,0,333.93,382.03,53.1,49.3,0.442,1280984.3,1280984.3,20632,0,0,0,L,1122011218,1,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958520,477129.00
05/15/2019 18:15,2,1.893,ACTIVE,215.54,354.67,60.001,1557958504,"201051344000585","174011545737251",29.88,22.30,0,335.14,382.03,57.3,53.4,0.446,1302562.3,1302562.3,28568,0,0,0,L,1122011218,1,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958521,477130.00
05/15/2019 18:15,2,1.783,ACTIVE,216.00,353.47,59.990,1557958504,"201051344000853","174011545737251",29.38,24.00,0,336.04,379.02,53.1,49.4,0.429,1304311.9,1304311.9,20233,0,0,0,L,1122011218,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958522,477131.00
05/15/2019 18:15,2,1.777,ACTIVE,215.09,352.87,60.001,1557958504,"201051344001145","174011545737251",30.08,20.00,0,335.14,379.92,54.2,50.4,0.438,1304014.1,1304014.1,28486,0,0,0,L,1122011218,1,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958522,477132.00
05/15/2019 18:15,2,1.803,ACTIVE,215.32,353.17,59.996,1557958504,"201051344000438","174011545737251",30.26,23.50,0,335.14,379.92,55.2,51.4,0.455,1297209.2,1297209.2,28513,0,0,0,L,1122011218,1,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958523,477133.00
05/15/2019 18:15,2,1.852,ACTIVE,215.09,352.27,59.996,1557958504,"201051344001135","174011545737251",29.86,25.80,0,334.84,378.72,56.0,52.1,0.442,1284092.1,1284092.1,28461,0,0,0,L,1122011218,1,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958524,477134.00
05/15/2019 18:15,2,1.760,ACTIVE,215.54,352.27,59.996,1557958504,"201051344000983","174011545737251",29.96,23.50,0,333.93,378.42,53.4,49.6,0.438,1302270.7,1302270.7,20227,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958525,477135.00
05/15/2019 18:15,2,1.840,ACTIVE,215.54,352.87,59.996,1557958504,"201051344001203","174011545737251",29.52,24.80,0,334.54,380.22,55.1,51.2,0.442,1291852.9,1291852.9,28526,0,0,0,L,1122011218,1,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958526,477136.00
05/15/2019 18:15,2,1.746,ACTIVE,214.87,351.67,60.001,1557958504,"201051344001230","174011545737251",30.20,19.50,0,332.13,376.62,53.4,49.6,0.433,1287738.6,1287738.6,28359,0,0,0,L,1122011218,1,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958527,477137.00
05/15/2019 18:15,2,1.811,ACTIVE,214.64,352.87,59.969,1557958504,"201051344000646","174011545737251",30.04,22.80,0,333.33,379.32,55.0,51.2,0.451,1281469.8,1281469.8,28496,0,0,0,L,1122011218,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958528,477138.00
05/15/2019 18:15,2,1.779,ACTIVE,215.54,351.67,60.012,1557958504,"201051344000867","174011545737251",29.48,25.30,0,333.63,375.11,53.2,49.4,0.407,1279401.2,1279401.2,52426,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958529,477139.00
05/15/2019 18:15,2,1.756,ACTIVE,215.77,353.47,59.996,1557958504,"201051344000633","174011545737251",29.84,25.00,0,334.84,377.52,53.0,49.3,0.429,1276752.6,1276752.6,52523,0,0,0,L,1122011218,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958530,477140.00
05/15/2019 18:15,2,1.799,ACTIVE,214.87,352.57,60.001,1557958504,"201051344000955","174011545737251",30.26,24.50,0,333.03,377.82,55.1,51.3,0.455,1301698.3,1301698.3,28508,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958531,477141.00
05/15/2019 18:15,2,1.727,ACTIVE,215.54,352.57,59.985,1557958504,"201051344000648","174011545737251",29.72,22.00,0,334.84,377.52,52.0,48.3,0.429,1291732.0,1291732.0,51969,0,0,0,L,1122011218,1,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958532,477142.00
05/15/2019 18:15,2,1.764,ACTIVE,215.77,352.87,59.990,1557958504,"201051344000645","174011545737251",29.18,24.50,0,335.44,379.32,52.1,48.4,0.424,1296807.9,1296807.9,51940,0,0,0,L,1122011218,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958533,477143.00
05/15/2019 18:15,2,1.756,ACTIVE,215.32,352.87,59.990,1557958504,"201051344000569","174011545737251",29.76,23.00,0,335.14,382.03,52.9,49.1,0.438,1313136.3,1313136.3,20142,0,0,0,L,1122011218,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958534,477144.00
05/15/2019 18:15,2,1.807,ACTIVE,215.54,356.78,59.985,1557958504,"179051228000119","174011545737251",29.64,27.00,0,335.74,384.13,54.3,50.5,0.446,99924.0,99924.0,20276,0,0,0,L,46974696,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557958534,477145.00
05/15/2019 18:30,2,1.732,ACTIVE,213.74,350.47,59.990,1557959404,"201051344000579","174011545737251",30.08,19.80,0,335.14,376.62,52.9,49.1,0.429,1313208.4,1313208.4,20593,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959405,477146.00
05/15/2019 18:30,2,1.799,ACTIVE,212.83,349.26,59.990,1557959404,"201051344001025","174011545737251",29.98,22.50,0,333.63,376.62,54.6,50.8,0.438,1296078.6,1296078.6,28524,0,0,0,L,1122011218,1,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959406,477147.00
05/15/2019 18:30,2,1.713,ACTIVE,213.06,350.17,59.990,1557959404,"201051344001093","174011545737251",29.98,20.70,0,333.63,375.11,52.0,48.2,0.415,1279457.4,1279457.4,28572,0,0,0,L,1122011218,1,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959407,477148.00
05/15/2019 18:30,2,1.709,ACTIVE,213.74,349.86,60.028,1557959404,"201051344000458","174011545737251",29.42,22.50,0,334.24,375.11,50.9,47.2,0.433,1295880.7,1295880.7,20349,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959408,477149.00
05/15/2019 18:30,2,1.781,ACTIVE,212.61,348.96,59.980,1557959404,"201051344000890","174011545737251",30.02,19.80,0,333.03,376.31,54.2,50.4,0.438,1294315.9,1294315.9,28482,0,0,0,L,1122011218,1,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959409,477150.00
05/15/2019 18:30,2,1.721,ACTIVE,213.74,347.76,60.001,1557959404,"201051344000988","174011545737251",19.46,20.00,0,334.54,366.10,33.9,30.8,0.274,996800.8,996800.8,20689,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959410,477151.00
05/15/2019 18:30,2,1.760,ACTIVE,213.51,351.07,60.028,1557959404,"201051344000582","174011545737251",29.36,22.00,0,333.63,376.92,52.4,48.6,0.433,1272809.4,1272809.4,28458,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959411,477152.00
05/15/2019 18:30,2,1.715,ACTIVE,213.51,349.86,59.964,1557959404,"201051344000868","174011545737251",29.58,21.00,0,333.03,374.51,51.4,47.7,0.415,1281315.5,1281315.5,52394,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959412,477153.00
05/15/2019 18:30,2,1.637,ACTIVE,214.41,351.67,59.996,1557959404,"201051344000576","174011545737251",30.08,22.50,0,335.14,375.41,49.9,46.2,0.402,1299095.2,1299095.2,24444,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959413,477154.00
05/15/2019 18:30,2,1.695,ACTIVE,213.96,350.47,59.990,1557959404,"201051344001158","174011545737251",29.78,20.30,0,334.84,375.11,51.2,47.5,0.429,1275866.5,1275866.5,20658,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959414,477155.00
05/15/2019 18:30,2,1.734,ACTIVE,213.06,350.47,59.985,1557959404,"201051344000917","174011545737251",29.88,23.50,0,333.33,376.31,52.5,48.7,0.442,1289346.9,1289346.9,28380,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959415,477156.00
05/15/2019 18:30,2,1.812,ACTIVE,213.06,345.36,59.985,1557959404,"201051344000417","174011545737251",19.18,20.70,0,333.63,364.59,35.2,32.1,0.278,1031541.7,1031541.7,28538,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959415,477157.00
05/15/2019 18:30,2,1.744,ACTIVE,212.83,349.86,59.985,1557959404,"201051344000685","174011545737251",29.90,19.80,0,333.63,377.52,52.8,49.1,0.460,1295766.5,1295766.5,28544,0,0,0,L,1122011218,1,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959416,477158.00
05/15/2019 18:30,2,1.775,ACTIVE,213.29,350.77,60.006,1557959404,"201051344000651","174011545737251",29.86,24.00,0,333.93,377.52,53.7,49.9,0.446,1288950.0,1288950.0,28509,0,0,0,L,1122011218,1,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959417,477159.00
05/15/2019 18:30,2,1.715,ACTIVE,213.29,349.26,59.990,1557959404,"201051344000594","174011545737251",30.00,20.30,0,331.83,375.11,52.1,48.4,0.424,1300895.5,1300895.5,52388,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959418,477160.00
05/15/2019 18:30,2,1.699,ACTIVE,213.96,351.37,60.006,1557959404,"201051344000469","174011545737251",29.76,20.00,0,333.93,375.41,51.2,47.5,0.433,1280996.6,1280996.6,20633,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959419,477161.00
05/15/2019 18:30,2,1.848,ACTIVE,213.29,351.07,59.996,1557959404,"201051344000585","174011545737251",29.84,21.30,0,333.63,377.82,55.9,52.0,0.455,1302575.7,1302575.7,28569,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959420,477162.00
05/15/2019 18:30,2,1.693,ACTIVE,214.41,351.37,60.012,1557959404,"201051344000853","174011545737251",29.94,22.30,0,336.34,376.62,51.4,47.7,0.411,1304324.2,1304324.2,20234,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959421,477163.00
05/15/2019 18:30,2,1.727,ACTIVE,213.06,349.56,60.001,1557959404,"201051344001145","174011545737251",30.16,19.30,0,333.93,377.22,52.8,49.0,0.433,1304026.7,1304026.7,28487,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959422,477164.00
05/15/2019 18:30,2,1.766,ACTIVE,213.29,349.86,59.996,1557959404,"201051344000438","174011545737251",30.00,22.30,0,332.73,377.52,53.7,49.9,0.433,1297222.0,1297222.0,28514,0,0,0,L,1122011218,1,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959423,477165.00
05/15/2019 18:30,2,1.787,ACTIVE,212.83,349.56,59.996,1557959404,"201051344001135","174011545737251",29.92,24.00,0,333.33,376.31,54.2,50.4,0.433,1284105.1,1284105.1,28462,0,0,0,L,1122011218,1,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959424,477166.00
05/15/2019 18:30,2,1.701,ACTIVE,213.96,350.77,60.001,1557959404,"201051344000983","174011545737251",29.88,22.50,0,334.24,375.11,51.5,47.8,0.420,1302283.0,1302283.0,20228,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959425,477167.00
05/15/2019 18:30,2,1.762,ACTIVE,213.29,349.26,59.990,1557959404,"201051344001203","174011545737251",29.90,23.30,0,334.54,377.52,53.4,49.6,0.438,1291865.6,1291865.6,28527,0,0,0,L,1122011218,1,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959426,477168.00
05/15/2019 18:30,2,1.709,ACTIVE,212.61,347.76,60.001,1557959404,"201051344001230","174011545737251",30.06,18.70,0,331.53,374.81,52.1,48.3,0.420,1287751.0,1287751.0,28360,0,0,0,L,1122011218,1,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959427,477169.00
05/15/2019 18:30,2,1.768,ACTIVE,212.61,350.47,59.990,1557959404,"201051344000646","174011545737251",29.88,21.50,0,332.43,376.92,53.5,49.7,0.446,1281482.6,1281482.6,28497,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959428,477170.00
05/15/2019 18:30,2,1.713,ACTIVE,213.74,349.56,60.012,1557959404,"201051344000867","174011545737251",29.62,24.30,0,333.63,373.31,51.4,47.7,0.398,1279413.4,1279413.4,52427,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959429,477171.00
05/15/2019 18:30,2,1.654,ACTIVE,214.19,351.07,59.990,1557959404,"201051344000633","174011545737251",30.40,23.30,0,332.43,377.52,50.9,47.2,0.420,1276764.8,1276764.8,52524,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959429,477172.00
05/15/2019 18:30,2,1.777,ACTIVE,212.61,348.96,60.001,1557959404,"201051344000955","174011545737251",29.58,22.80,0,332.43,375.11,53.3,49.5,0.446,1301711.0,1301711.0,28509,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959430,477173.00
05/15/2019 18:30,2,1.672,ACTIVE,213.96,350.77,60.006,1557959404,"201051344000648","174011545737251",29.66,21.00,0,334.54,375.11,50.2,46.6,0.415,1291744.0,1291744.0,51970,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959431,477174.00
05/15/2019 18:30,2,1.691,ACTIVE,214.19,351.07,60.006,1557959404,"201051344000645","174011545737251",29.26,23.30,0,334.54,376.31,50.2,46.5,0.411,1296819.9,1296819.9,51941,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959433,477175.00
05/15/2019 18:30,2,1.691,ACTIVE,213.96,350.77,59.969,1557959404,"201051344000569","174011545737251",29.78,21.80,0,334.84,375.41,51.1,47.4,0.429,1313148.6,1313148.6,20143,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959433,477176.00
05/15/2019 18:30,2,1.730,ACTIVE,214.19,355.28,59.996,1557959404,"179051228000119","174011545737251",29.96,25.30,0,335.44,380.22,52.5,48.8,0.438,99931.4,99931.4,20277,0,0,0,L,46974696,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557959434,477177.00
05/15/2019 18:45,2,1.613,ACTIVE,214.19,349.86,60.006,1557960304,"201051344000579","174011545737251",30.04,19.00,0,333.33,373.91,49.1,45.5,0.398,1313220.4,1313220.4,20594,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960305,477178.00
05/15/2019 18:45,2,1.717,ACTIVE,213.96,348.96,59.990,1557960304,"201051344001025","174011545737251",29.62,21.30,0,331.53,374.21,51.5,47.8,0.398,1296091.2,1296091.2,28525,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960306,477179.00
05/15/2019 18:45,2,1.611,ACTIVE,213.96,349.26,60.006,1557960304,"201051344001093","174011545737251",29.76,19.50,0,330.93,372.71,48.6,45.0,0.380,1279469.3,1279469.3,28573,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960307,477180.00
05/15/2019 18:45,2,1.559,ACTIVE,214.19,349.26,60.001,1557960304,"201051344000458","174011545737251",29.96,21.80,0,333.03,372.41,47.3,43.8,0.393,1295892.3,1295892.3,20350,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960308,477181.00
05/15/2019 18:45,2,1.684,ACTIVE,213.51,349.26,59.996,1557960304,"201051344000890","174011545737251",29.82,19.30,0,329.73,373.31,50.8,47.1,0.407,1294328.3,1294328.3,28483,0,0,0,L,1122011218,1,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960309,477182.00
05/15/2019 18:45,2,1.629,ACTIVE,214.19,347.46,59.996,1557960304,"201051344000988","174011545737251",18.92,19.30,0,331.83,363.69,31.2,28.2,0.256,996808.3,996808.3,20690,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960310,477183.00
05/15/2019 18:45,2,1.652,ACTIVE,214.41,350.17,60.022,1557960304,"201051344000582","174011545737251",29.48,21.00,0,331.53,373.91,49.3,45.7,0.407,1272821.5,1272821.5,28459,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960311,477184.00
05/15/2019 18:45,2,1.586,ACTIVE,214.19,349.56,59.996,1557960304,"201051344000868","174011545737251",29.62,20.00,0,332.43,372.11,47.6,44.0,0.376,1281327.2,1281327.2,52395,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960312,477185.00
05/15/2019 18:45,2,1.523,ACTIVE,214.64,350.77,59.996,1557960304,"201051344000576","174011545737251",29.94,21.80,0,333.63,372.71,46.2,42.7,0.376,1299106.6,1299106.6,24445,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960312,477186.00
05/15/2019 18:45,2,1.584,ACTIVE,214.41,349.56,59.996,1557960304,"201051344001158","174011545737251",29.54,19.50,0,332.73,373.31,47.4,43.9,0.393,1275878.1,1275878.1,20659,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960313,477187.00
05/15/2019 18:45,2,1.615,ACTIVE,214.19,350.17,59.990,1557960304,"201051344000917","174011545737251",30.24,22.30,0,330.93,373.91,49.5,45.8,0.411,1289359.0,1289359.0,28381,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960314,477188.00
05/15/2019 18:45,2,1.693,ACTIVE,213.96,345.66,60.001,1557960304,"201051344000417","174011545737251",19.24,19.80,0,330.63,361.29,33.0,30.0,0.261,1031549.6,1031549.6,28539,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960315,477189.00
05/15/2019 18:45,2,1.631,ACTIVE,213.96,351.07,59.990,1557960304,"201051344000685","174011545737251",30.00,19.00,0,330.03,373.61,49.6,46.0,0.420,1295778.6,1295778.6,28545,0,0,0,L,1122011218,1,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960316,477190.00
05/15/2019 18:45,2,1.666,ACTIVE,214.19,351.07,59.996,1557960304,"201051344000651","174011545737251",29.80,22.80,0,332.43,374.51,50.3,46.7,0.402,1288962.3,1288962.3,28510,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960317,477191.00
05/15/2019 18:45,2,1.596,ACTIVE,213.74,348.96,60.001,1557960304,"201051344000594","174011545737251",29.86,19.50,0,330.93,371.51,48.3,44.7,0.384,1300907.3,1300907.3,52389,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960318,477192.00
05/15/2019 18:45,2,1.570,ACTIVE,214.41,350.47,60.001,1557960304,"201051344000469","174011545737251",29.76,19.30,0,333.03,373.61,47.4,43.8,0.398,1281008.2,1281008.2,20634,0,0,0,L,1122011218,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960319,477193.00
05/15/2019 18:45,2,1.758,ACTIVE,214.19,350.17,59.996,1557960304,"201051344000585","174011545737251",29.70,20.30,0,330.03,375.11,52.9,49.1,0.424,1302588.5,1302588.5,28570,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960320,477194.00
05/15/2019 18:45,2,1.582,ACTIVE,214.87,350.77,59.969,1557960304,"201051344000853","174011545737251",29.68,21.50,0,335.14,373.91,47.6,44.0,0.380,1304335.9,1304335.9,20235,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960321,477195.00
05/15/2019 18:45,2,1.629,ACTIVE,213.96,349.26,60.022,1557960304,"201051344001145","174011545737251",30.18,18.30,0,331.83,373.31,49.8,46.2,0.407,1304038.9,1304038.9,28488,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960322,477196.00
05/15/2019 18:45,2,1.648,ACTIVE,214.19,350.17,60.001,1557960304,"201051344000438","174011545737251",30.00,21.30,0,330.93,373.31,50.1,46.5,0.402,1297234.3,1297234.3,28515,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960323,477197.00
05/15/2019 18:45,2,1.691,ACTIVE,213.74,348.66,59.990,1557960304,"201051344001135","174011545737251",29.64,22.80,0,330.33,372.71,50.8,47.1,0.402,1284117.5,1284117.5,28463,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960324,477198.00
05/15/2019 18:45,2,1.580,ACTIVE,214.41,349.26,60.001,1557960304,"201051344000983","174011545737251",29.88,21.80,0,333.03,373.01,47.8,44.2,0.393,1302294.7,1302294.7,20229,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960324,477199.00
05/15/2019 18:45,2,1.652,ACTIVE,214.19,349.56,60.001,1557960304,"201051344001203","174011545737251",29.80,22.30,0,331.53,374.21,49.9,46.2,0.407,1291877.9,1291877.9,28528,0,0,0,L,1122011218,1,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960325,477200.00
05/15/2019 18:45,2,1.607,ACTIVE,213.74,348.66,59.996,1557960304,"201051344001230","174011545737251",29.88,18.00,0,330.03,370.90,48.7,45.1,0.389,1287762.9,1287762.9,28361,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960326,477201.00
05/15/2019 18:45,2,1.664,ACTIVE,213.51,349.86,59.990,1557960304,"201051344000646","174011545737251",29.84,20.30,0,329.13,373.01,50.3,46.6,0.411,1281494.9,1281494.9,28498,0,0,0,L,1122011218,1,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960327,477202.00
05/15/2019 18:45,2,1.584,ACTIVE,214.41,348.66,59.996,1557960304,"201051344000867","174011545737251",29.58,22.80,0,332.13,370.90,47.5,43.9,0.371,1279425.1,1279425.1,52428,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960328,477203.00
05/15/2019 18:45,2,1.559,ACTIVE,214.64,350.47,59.990,1557960304,"201051344000633","174011545737251",29.92,22.30,0,332.73,374.51,47.2,43.7,0.380,1276776.4,1276776.4,52525,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960329,477204.00
05/15/2019 18:45,2,1.650,ACTIVE,213.51,348.66,60.028,1557960304,"201051344000955","174011545737251",29.70,21.80,0,330.63,372.11,49.6,46.0,0.402,1301723.2,1301723.2,28510,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960330,477205.00
05/15/2019 18:45,2,1.539,ACTIVE,214.41,349.56,60.006,1557960304,"201051344000648","174011545737251",29.68,20.00,0,333.93,373.61,46.3,42.8,0.380,1291755.4,1291755.4,51971,0,0,0,L,1122011218,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960331,477206.00
