ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/15/2019 18:45,2,1.566,ACTIVE,214.64,349.56,59.990,1557960304,"201051344000645","174011545737251",29.18,22.30,0,333.33,372.71,46.3,42.7,0.380,1296831.3,1296831.3,51942,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960332,477207.00
05/15/2019 18:45,2,1.576,ACTIVE,214.41,350.47,59.990,1557960304,"201051344000569","174011545737251",29.62,20.70,0,333.03,373.91,47.3,43.8,0.389,1313160.2,1313160.2,20144,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960333,477208.00
05/15/2019 18:45,2,1.609,ACTIVE,214.64,354.37,59.996,1557960304,"179051228000119","174011545737251",29.80,24.50,0,334.54,376.62,48.6,45.0,0.398,99943.3,99943.3,20278,0,0,0,L,46974696,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557960334,477209.00
05/15/2019 19:00,2,1.330,ACTIVE,213.29,346.26,60.033,1557961204,"201051344000579","174011545737251",30.14,18.70,0,333.33,372.11,40.7,37.3,0.314,1313230.7,1313230.7,20595,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961205,477210.00
05/15/2019 19:00,2,1.430,ACTIVE,212.83,345.06,60.022,1557961204,"201051344001025","174011545737251",29.94,20.30,0,332.13,370.90,43.4,40.0,0.345,1296102.0,1296102.0,28526,0,0,0,L,1122011218,1,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961206,477211.00
05/15/2019 19:00,2,1.328,ACTIVE,212.83,345.96,60.028,1557961204,"201051344001093","174011545737251",29.94,19.30,0,332.13,370.30,40.3,37.0,0.314,1279479.4,1279479.4,28574,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961207,477212.00
05/15/2019 19:00,2,1.314,ACTIVE,213.06,345.96,60.028,1557961204,"201051344000458","174011545737251",29.52,21.30,0,332.73,370.30,39.3,36.0,0.323,1295902.1,1295902.1,20351,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961208,477213.00
05/15/2019 19:00,2,1.396,ACTIVE,212.61,345.06,60.033,1557961204,"201051344000890","174011545737251",30.14,18.30,0,329.73,371.81,42.6,39.2,0.336,1294338.9,1294338.9,28484,0,0,0,L,1122011218,1,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961209,477214.00
05/15/2019 19:00,2,1.303,ACTIVE,213.29,344.15,60.022,1557961204,"201051344000988","174011545737251",19.50,19.00,0,333.33,362.49,25.7,22.9,0.208,996814.6,996814.6,20691,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961210,477215.00
05/15/2019 19:00,2,1.363,ACTIVE,213.29,347.16,60.028,1557961204,"201051344000582","174011545737251",30.02,20.00,0,332.43,371.51,41.5,38.1,0.336,1272831.8,1272831.8,28460,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961211,477216.00
05/15/2019 19:00,2,1.338,ACTIVE,213.06,345.66,60.033,1557961204,"201051344000868","174011545737251",28.92,19.30,0,332.13,370.60,39.2,35.9,0.309,1281337.1,1281337.1,52396,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961212,477217.00
05/15/2019 19:00,2,1.285,ACTIVE,213.51,346.86,60.028,1557961204,"201051344000576","174011545737251",29.38,21.00,0,334.54,370.30,38.3,35.1,0.305,1299116.1,1299116.1,24446,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961213,477218.00
05/15/2019 19:00,2,1.305,ACTIVE,213.29,345.66,60.022,1557961204,"201051344001158","174011545737251",29.48,19.30,0,333.33,370.30,39.0,35.7,0.318,1275888.0,1275888.0,20660,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961214,477219.00
05/15/2019 19:00,2,1.385,ACTIVE,213.06,346.26,60.017,1557961204,"201051344000917","174011545737251",29.76,21.50,0,330.93,371.81,41.8,38.4,0.340,1289369.3,1289369.3,28382,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961215,477220.00
05/15/2019 19:00,2,1.396,ACTIVE,212.83,341.75,60.028,1557961204,"201051344000417","174011545737251",19.64,19.00,0,331.83,360.08,27.8,24.9,0.212,1031556.4,1031556.4,28540,0,0,0,L,1122011218,1,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961216,477221.00
05/15/2019 19:00,2,1.393,ACTIVE,212.83,346.56,60.017,1557961204,"201051344000685","174011545737251",29.44,18.00,0,332.43,372.11,41.5,38.2,0.349,1295788.9,1295788.9,28546,0,0,0,L,1122011218,1,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961217,477222.00
05/15/2019 19:00,2,1.408,ACTIVE,213.29,346.86,60.022,1557961204,"201051344000651","174011545737251",29.54,21.80,0,332.43,371.81,42.2,38.8,0.340,1288972.9,1288972.9,28511,0,0,0,L,1122011218,1,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961218,477223.00
05/15/2019 19:00,2,1.324,ACTIVE,212.83,345.96,60.038,1557961204,"201051344000594","174011545737251",29.56,18.70,0,330.63,370.30,39.7,36.4,0.318,1300917.3,1300917.3,52390,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961219,477224.00
05/15/2019 19:00,2,1.271,ACTIVE,213.29,346.86,60.006,1557961204,"201051344000469","174011545737251",30.06,19.00,0,333.03,371.21,38.7,35.4,0.314,1281018.0,1281018.0,20635,0,0,0,L,1122011218,1,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961220,477225.00
05/15/2019 19:00,2,1.492,ACTIVE,213.06,347.46,60.022,1557961204,"201051344000585","174011545737251",29.90,19.50,0,331.83,372.41,45.2,41.7,0.371,1302599.6,1302599.6,28571,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961220,477226.00
05/15/2019 19:00,2,1.311,ACTIVE,213.96,347.46,60.012,1557961204,"201051344000853","174011545737251",29.62,21.00,0,334.24,371.51,39.4,36.1,0.314,1304345.8,1304345.8,20236,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961221,477227.00
05/15/2019 19:00,2,1.324,ACTIVE,213.06,346.26,60.012,1557961204,"201051344001145","174011545737251",30.69,17.80,0,333.03,371.51,41.2,37.8,0.327,1304049.2,1304049.2,28489,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961222,477228.00
05/15/2019 19:00,2,1.381,ACTIVE,213.06,345.66,60.017,1557961204,"201051344000438","174011545737251",29.70,20.30,0,332.73,371.81,41.6,38.2,0.336,1297244.8,1297244.8,28516,0,0,0,L,1122011218,1,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961223,477229.00
05/15/2019 19:00,2,1.412,ACTIVE,212.61,344.45,60.012,1557961204,"201051344001135","174011545737251",29.78,21.50,0,330.33,371.81,42.6,39.2,0.331,1284128.1,1284128.1,28464,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961224,477230.00
05/15/2019 19:00,2,1.316,ACTIVE,213.29,345.96,60.017,1557961204,"201051344000983","174011545737251",29.66,21.50,0,332.43,370.90,39.6,36.3,0.314,1302304.7,1302304.7,20230,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961225,477231.00
05/15/2019 19:00,2,1.369,ACTIVE,213.06,345.96,60.001,1557961204,"201051344001203","174011545737251",29.82,21.00,0,333.03,372.11,41.4,38.0,0.336,1291888.2,1291888.2,28529,0,0,0,L,1122011218,1,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961226,477232.00
05/15/2019 19:00,2,1.332,ACTIVE,212.83,345.06,60.006,1557961204,"201051344001230","174011545737251",29.92,17.50,0,327.62,369.40,40.4,37.0,0.323,1287773.0,1287773.0,28362,0,0,0,L,1122011218,1,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961227,477233.00
05/15/2019 19:00,2,1.408,ACTIVE,212.61,345.96,60.006,1557961204,"201051344000646","174011545737251",29.40,19.30,0,329.13,371.21,42.0,38.6,0.336,1281505.4,1281505.4,28499,0,0,0,L,1122011218,1,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961228,477234.00
05/15/2019 19:00,2,1.303,ACTIVE,213.29,345.36,60.006,1557961204,"201051344000867","174011545737251",29.60,21.50,0,332.43,369.40,39.1,35.8,0.309,1279435.0,1279435.0,52429,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961229,477235.00
05/15/2019 19:00,2,1.289,ACTIVE,213.51,347.16,60.038,1557961204,"201051344000633","174011545737251",29.74,21.50,0,333.33,371.21,38.8,35.5,0.309,1276786.2,1276786.2,52526,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961230,477236.00
05/15/2019 19:00,2,1.348,ACTIVE,212.61,345.36,59.996,1557961204,"201051344000955","174011545737251",29.96,20.70,0,328.82,370.00,40.9,37.6,0.331,1301733.6,1301733.6,28511,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961231,477237.00
05/15/2019 19:00,2,1.277,ACTIVE,213.29,345.66,60.012,1557961204,"201051344000648","174011545737251",29.42,19.30,0,333.33,370.90,38.1,34.8,0.309,1291765.0,1291765.0,51972,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961232,477238.00
05/15/2019 19:00,2,1.289,ACTIVE,213.74,346.86,60.012,1557961204,"201051344000645","174011545737251",29.06,21.50,0,333.93,370.30,38.0,34.7,0.309,1296840.9,1296840.9,51943,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961232,477239.00
05/15/2019 19:00,2,1.295,ACTIVE,213.29,346.26,60.001,1557961204,"201051344000569","174011545737251",29.78,20.30,0,333.63,370.60,39.0,35.7,0.309,1313170.0,1313170.0,20145,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961233,477240.00
05/15/2019 19:00,2,1.342,ACTIVE,213.51,350.17,60.028,1557961204,"179051228000119","174011545737251",29.68,23.50,0,334.24,376.31,40.4,37.0,0.314,99953.5,99953.5,20279,0,0,0,L,46974696,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557961234,477241.00
05/15/2019 19:15,2,0.852,ACTIVE,213.96,342.05,60.001,1557962104,"201051344000579","174011545737251",29.82,18.70,0,331.83,364.29,25.7,22.9,0.181,1313238.1,1313238.1,20596,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962105,477242.00
05/15/2019 19:15,2,0.842,ACTIVE,214.19,341.75,59.996,1557962104,"201051344001025","174011545737251",29.48,19.30,0,330.63,365.19,25.2,22.4,0.181,1296109.7,1296109.7,28527,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962106,477243.00
05/15/2019 19:15,2,0.801,ACTIVE,214.41,342.05,60.043,1557962104,"201051344001093","174011545737251",29.36,18.70,0,330.93,362.79,23.9,21.1,0.159,1279486.5,1279486.5,28575,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962107,477244.00
05/15/2019 19:15,2,0.834,ACTIVE,213.96,341.15,60.001,1557962104,"201051344000458","174011545737251",29.28,21.00,0,331.83,363.39,24.8,22.0,0.190,1295909.2,1295909.2,20352,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962108,477245.00
05/15/2019 19:15,2,0.840,ACTIVE,214.19,341.75,60.001,1557962104,"201051344000890","174011545737251",29.66,17.50,0,329.73,364.59,25.3,22.5,0.177,1294346.5,1294346.5,28485,0,0,0,L,1122011218,1,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962109,477246.00
05/15/2019 19:15,2,0.812,ACTIVE,213.96,341.75,60.012,1557962104,"201051344000988","174011545737251",19.24,19.00,0,331.83,357.08,15.8,13.4,0.124,996819.1,996819.1,20692,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962110,477247.00
05/15/2019 19:15,2,0.807,ACTIVE,214.87,342.95,60.017,1557962104,"201051344000582","174011545737251",29.28,19.50,0,331.23,364.89,23.9,21.2,0.177,1272839.1,1272839.1,28461,0,0,0,L,1122011218,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962111,477248.00
05/15/2019 19:15,2,0.842,ACTIVE,213.74,341.45,60.028,1557962104,"201051344000868","174011545737251",29.04,18.70,0,329.43,362.79,24.8,22.0,0.177,1281344.3,1281344.3,52397,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962112,477249.00
05/15/2019 19:15,2,0.805,ACTIVE,214.41,342.65,60.017,1557962104,"201051344000576","174011545737251",29.54,19.80,0,332.13,363.99,24.1,21.3,0.181,1299123.1,1299123.1,24447,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962113,477250.00
05/15/2019 19:15,2,0.816,ACTIVE,213.96,342.05,60.012,1557962104,"201051344001158","174011545737251",29.22,19.30,0,330.93,363.69,24.2,21.4,0.181,1275895.0,1275895.0,20661,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962114,477251.00
05/15/2019 19:15,2,0.793,ACTIVE,214.41,342.65,60.001,1557962104,"201051344000917","174011545737251",29.26,20.70,0,330.93,364.89,23.6,20.8,0.177,1289376.6,1289376.6,28383,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962115,477252.00
05/15/2019 19:15,2,0.865,ACTIVE,214.41,340.85,60.006,1557962104,"201051344000417","174011545737251",18.79,18.00,0,329.73,354.97,16.5,14.0,0.115,1031561.2,1031561.2,28541,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962116,477253.00
05/15/2019 19:15,2,0.803,ACTIVE,214.41,342.95,60.006,1557962104,"201051344000685","174011545737251",29.54,17.30,0,329.73,365.49,24.0,21.3,0.190,1295796.3,1295796.3,28547,0,0,0,L,1122011218,1,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962117,477254.00
05/15/2019 19:15,2,0.812,ACTIVE,214.41,342.95,60.017,1557962104,"201051344000651","174011545737251",29.72,20.30,0,331.53,365.19,24.5,21.7,0.181,1288980.3,1288980.3,28512,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962117,477255.00
05/15/2019 19:15,2,0.820,ACTIVE,213.51,341.45,60.006,1557962104,"201051344000594","174011545737251",29.88,18.00,0,330.63,363.69,24.9,22.1,0.177,1300924.5,1300924.5,52391,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962118,477256.00
05/15/2019 19:15,2,0.814,ACTIVE,214.19,342.35,60.012,1557962104,"201051344000469","174011545737251",29.48,19.00,0,330.63,363.69,24.4,21.6,0.186,1281025.0,1281025.0,20636,0,0,0,L,1122011218,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962119,477257.00
05/15/2019 19:15,2,0.877,ACTIVE,214.41,343.25,60.038,1557962104,"201051344000585","174011545737251",29.74,18.70,0,331.23,365.80,26.4,23.6,0.194,1302607.7,1302607.7,28572,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962120,477258.00
05/15/2019 19:15,2,0.820,ACTIVE,214.64,343.55,60.012,1557962104,"201051344000853","174011545737251",29.38,21.00,0,333.03,364.89,24.4,21.7,0.181,1304352.9,1304352.9,20237,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962121,477259.00
05/15/2019 19:15,2,0.785,ACTIVE,214.41,342.35,60.017,1557962104,"201051344001145","174011545737251",29.56,17.30,0,331.53,364.59,23.5,20.8,0.177,1304056.5,1304056.5,28490,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962122,477260.00
05/15/2019 19:15,2,0.826,ACTIVE,214.64,343.25,60.012,1557962104,"201051344000438","174011545737251",29.62,19.00,0,332.13,364.89,24.8,22.0,0.181,1297252.2,1297252.2,28517,0,0,0,L,1122011218,1,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962123,477261.00
05/15/2019 19:15,2,0.848,ACTIVE,213.96,341.75,60.012,1557962104,"201051344001135","174011545737251",29.48,20.00,0,330.33,363.99,25.3,22.5,0.181,1284135.7,1284135.7,28465,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962124,477262.00
05/15/2019 19:15,2,0.832,ACTIVE,214.19,342.05,60.012,1557962104,"201051344000983","174011545737251",29.60,21.30,0,331.83,363.39,24.9,22.2,0.186,1302311.9,1302311.9,20231,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962125,477263.00
05/15/2019 19:15,2,0.799,ACTIVE,214.41,341.75,60.006,1557962104,"201051344001203","174011545737251",29.54,19.80,0,331.53,366.10,23.9,21.2,0.181,1291895.5,1291895.5,28530,0,0,0,L,1122011218,1,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962126,477264.00
05/15/2019 19:15,2,0.768,ACTIVE,214.19,341.15,60.012,1557962104,"201051344001230","174011545737251",29.50,17.00,0,329.73,362.19,23.0,20.3,0.168,1287780.1,1287780.1,28363,0,0,0,L,1122011218,1,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962127,477265.00
05/15/2019 19:15,2,0.818,ACTIVE,213.96,342.05,59.985,1557962104,"201051344000646","174011545737251",29.60,18.70,0,329.73,364.59,24.6,21.8,0.177,1281512.9,1281512.9,28500,0,0,0,L,1122011218,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962128,477266.00
05/15/2019 19:15,2,0.828,ACTIVE,214.19,341.45,60.006,1557962104,"201051344000867","174011545737251",29.18,20.30,0,331.23,361.89,24.5,21.7,0.177,1279442.1,1279442.1,52430,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962129,477267.00
05/15/2019 19:15,2,0.807,ACTIVE,214.41,343.85,60.017,1557962104,"201051344000633","174011545737251",29.46,20.30,0,331.83,364.59,24.1,21.4,0.186,1276793.3,1276793.3,52527,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962130,477268.00
05/15/2019 19:15,2,0.828,ACTIVE,213.74,341.45,60.012,1557962104,"201051344000955","174011545737251",29.58,19.80,0,329.13,362.79,24.8,22.0,0.186,1301740.9,1301740.9,28512,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962131,477269.00
05/15/2019 19:15,2,0.816,ACTIVE,214.19,341.75,60.017,1557962104,"201051344000648","174011545737251",29.46,18.70,0,332.43,363.09,24.4,21.6,0.181,1291772.0,1291772.0,51973,0,0,0,L,1122011218,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962132,477270.00
05/15/2019 19:15,2,0.805,ACTIVE,214.41,342.35,60.012,1557962104,"201051344000645","174011545737251",29.44,20.30,0,331.83,364.59,24.0,21.3,0.181,1296847.8,1296847.8,51944,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962133,477271.00
05/15/2019 19:15,2,0.830,ACTIVE,214.19,341.75,60.012,1557962104,"201051344000569","174011545737251",29.06,20.70,0,331.83,362.49,24.4,21.7,0.186,1313177.1,1313177.1,20146,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962133,477272.00
05/15/2019 19:15,2,0.869,ACTIVE,214.19,345.36,60.001,1557962104,"179051228000119","174011545737251",29.56,23.00,0,332.43,367.60,26.0,23.2,0.186,99960.9,99960.9,20280,0,0,0,L,46974696,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557962134,477273.00
05/15/2019 19:30,2,0.623,ACTIVE,213.51,338.14,60.017,1557963004,"201051344000579","174011545737251",29.10,18.30,0,319.81,354.07,18.4,15.8,0.115,1313242.7,1313242.7,20597,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963005,477274.00
05/15/2019 19:30,2,0.578,ACTIVE,214.19,338.74,60.017,1557963004,"201051344001025","174011545737251",29.44,18.00,0,317.70,354.37,17.2,14.7,0.110,1296114.1,1296114.1,28528,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963006,477275.00
05/15/2019 19:30,2,0.553,ACTIVE,214.41,339.65,60.012,1557963004,"201051344001093","174011545737251",29.02,17.80,0,318.61,354.07,16.3,13.8,0.102,1279490.6,1279490.6,28576,0,0,0,L,1122011218,1,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963007,477276.00
05/15/2019 19:30,2,0.598,ACTIVE,213.51,338.44,60.012,1557963004,"201051344000458","174011545737251",28.86,20.30,0,319.21,354.37,17.5,15.0,0.119,1295913.6,1295913.6,20353,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963008,477277.00
05/15/2019 19:30,2,0.588,ACTIVE,213.96,338.74,60.012,1557963004,"201051344000890","174011545737251",29.22,16.70,0,317.70,353.77,17.4,14.9,0.110,1294350.9,1294350.9,28486,0,0,0,L,1122011218,1,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963009,477278.00
05/15/2019 19:30,2,0.572,ACTIVE,213.51,339.04,60.006,1557963004,"201051344000988","174011545737251",18.89,19.00,0,320.41,350.47,11.0,8.7,0.080,996821.7,996821.7,20693,0,0,0,L,1122011218,1,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963010,477279.00
05/15/2019 19:30,2,0.561,ACTIVE,214.64,340.25,60.012,1557963004,"201051344000582","174011545737251",28.77,18.30,0,318.30,354.67,16.3,13.8,0.106,1272843.2,1272843.2,28462,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963011,477280.00
05/15/2019 19:30,2,0.592,ACTIVE,213.51,338.74,59.980,1557963004,"201051344000868","174011545737251",29.10,18.00,0,319.81,353.77,17.5,14.9,0.110,1281348.6,1281348.6,52398,0,0,0,L,1122011218,1,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963012,477281.00
05/15/2019 19:30,2,0.578,ACTIVE,213.96,339.95,60.022,1557963004,"201051344000576","174011545737251",29.04,19.30,0,321.31,354.67,17.0,14.5,0.119,1299127.3,1299127.3,24448,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963013,477282.00
05/15/2019 19:30,2,0.576,ACTIVE,213.74,338.74,60.012,1557963004,"201051344001158","174011545737251",28.80,19.00,0,320.11,352.87,16.9,14.4,0.119,1275899.2,1275899.2,20662,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963014,477283.00
05/15/2019 19:30,2,0.549,ACTIVE,214.41,339.95,60.006,1557963004,"201051344000917","174011545737251",28.33,19.80,0,318.91,353.77,15.7,13.3,0.102,1289380.6,1289380.6,28384,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963015,477284.00
05/15/2019 19:30,2,0.604,ACTIVE,214.41,338.44,60.017,1557963004,"201051344000417","174011545737251",18.83,17.00,0,318.91,349.26,11.5,9.2,0.071,1031563.9,1031563.9,28542,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963015,477285.00
05/15/2019 19:30,2,0.547,ACTIVE,214.41,340.55,60.012,1557963004,"201051344000685","174011545737251",29.52,16.30,0,318.30,354.97,16.4,13.9,0.115,1295800.4,1295800.4,28548,0,0,0,L,1122011218,1,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963016,477286.00
05/15/2019 19:30,2,0.576,ACTIVE,214.41,340.25,60.012,1557963004,"201051344000651","174011545737251",28.73,19.30,0,319.21,354.67,16.8,14.3,0.110,1288984.6,1288984.6,28513,0,0,0,L,1122011218,1,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963017,477287.00
05/15/2019 19:30,2,0.588,ACTIVE,213.51,338.74,60.012,1557963004,"201051344000594","174011545737251",29.18,17.50,0,318.00,353.47,17.4,14.9,0.115,1300928.9,1300928.9,52392,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963018,477288.00
05/15/2019 19:30,2,0.592,ACTIVE,213.96,339.04,60.038,1557963004,"201051344000469","174011545737251",28.73,18.70,0,318.91,354.37,17.2,14.7,0.119,1281029.3,1281029.3,20637,0,0,0,L,1122011218,1,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963019,477289.00
05/15/2019 19:30,2,0.617,ACTIVE,214.41,340.25,60.012,1557963004,"201051344000585","174011545737251",29.12,18.00,0,318.00,354.37,18.2,15.7,0.115,1302612.3,1302612.3,28573,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963020,477290.00
05/15/2019 19:30,2,0.586,ACTIVE,214.19,339.95,60.012,1557963004,"201051344000853","174011545737251",29.14,20.30,0,323.41,355.28,17.3,14.8,0.115,1304357.2,1304357.2,20238,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963021,477291.00
05/15/2019 19:30,2,0.539,ACTIVE,214.41,339.95,60.001,1557963004,"201051344001145","174011545737251",29.24,16.30,0,318.91,354.37,16.0,13.5,0.106,1304060.5,1304060.5,28491,0,0,0,L,1122011218,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963022,477292.00
05/15/2019 19:30,2,0.572,ACTIVE,214.41,340.25,60.001,1557963004,"201051344000438","174011545737251",29.82,17.80,0,319.81,354.67,17.3,14.8,0.110,1297256.5,1297256.5,28518,0,0,0,L,1122011218,1,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963023,477293.00
05/15/2019 19:30,2,0.600,ACTIVE,213.96,339.34,60.001,1557963004,"201051344001135","174011545737251",29.14,18.70,0,318.91,354.07,17.7,15.2,0.115,1284140.2,1284140.2,28466,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963024,477294.00
05/15/2019 19:30,2,0.602,ACTIVE,213.74,338.74,60.012,1557963004,"201051344000983","174011545737251",29.18,20.70,0,320.11,354.07,17.8,15.2,0.119,1302316.3,1302316.3,20232,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963025,477295.00
05/15/2019 19:30,2,0.561,ACTIVE,214.41,339.65,60.006,1557963004,"201051344001203","174011545737251",29.20,18.30,0,318.91,354.37,16.6,14.1,0.102,1291899.6,1291899.6,28531,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963026,477296.00
05/15/2019 19:30,2,0.529,ACTIVE,214.19,338.74,59.996,1557963004,"201051344001230","174011545737251",29.44,16.00,0,318.30,352.57,15.8,13.3,0.097,1287784.0,1287784.0,28364,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963027,477297.00
05/15/2019 19:30,2,0.582,ACTIVE,213.74,339.65,60.012,1557963004,"201051344000646","174011545737251",29.06,17.80,0,318.30,353.77,17.2,14.7,0.115,1281517.2,1281517.2,28501,0,0,0,L,1122011218,1,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963028,477298.00
05/15/2019 19:30,2,0.576,ACTIVE,213.96,338.44,60.006,1557963004,"201051344000867","174011545737251",29.46,19.50,0,319.51,352.87,17.2,14.7,0.115,1279446.4,1279446.4,52431,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963029,477299.00
05/15/2019 19:30,2,0.574,ACTIVE,214.19,340.85,60.012,1557963004,"201051344000633","174011545737251",29.44,19.30,0,320.71,355.58,17.2,14.6,0.110,1276797.5,1276797.5,52528,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963030,477300.00
05/15/2019 19:30,2,0.590,ACTIVE,213.96,339.65,60.012,1557963004,"201051344000955","174011545737251",29.56,18.70,0,322.51,353.77,17.7,15.1,0.115,1301745.3,1301745.3,28513,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963031,477301.00
05/15/2019 19:30,2,0.598,ACTIVE,213.96,339.04,60.001,1557963004,"201051344000648","174011545737251",28.90,17.80,0,320.41,354.07,17.5,15.0,0.119,1291776.3,1291776.3,51974,0,0,0,L,1122011218,1,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963031,477302.00
05/15/2019 19:30,2,0.566,ACTIVE,214.19,339.95,60.001,1557963004,"201051344000645","174011545737251",29.30,19.80,0,321.31,354.07,16.9,14.4,0.119,1296852.0,1296852.0,51945,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963032,477303.00
05/15/2019 19:30,2,0.594,ACTIVE,213.74,338.74,60.012,1557963004,"201051344000569","174011545737251",28.96,20.30,0,319.21,352.87,17.4,14.9,0.119,1313181.4,1313181.4,20147,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963033,477304.00
05/15/2019 19:30,2,0.643,ACTIVE,214.19,342.35,60.006,1557963004,"179051228000119","174011545737251",28.98,23.00,0,322.81,357.68,18.9,16.3,0.115,99965.6,99965.6,20281,0,0,0,L,46974696,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963034,477305.00
05/15/2019 19:45,2,0.512,ACTIVE,213.74,338.44,60.012,1557963904,"201051344000579","174011545737251",30.04,17.50,0,330.63,347.16,15.6,13.1,0.088,1313246.4,1313246.4,20598,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963905,477306.00
05/15/2019 19:45,2,0.479,ACTIVE,213.51,337.24,60.038,1557963904,"201051344001025","174011545737251",29.32,17.00,0,330.93,348.06,14.2,11.8,0.084,1296117.5,1296117.5,28529,0,0,0,L,1122011218,1,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963906,477307.00
05/15/2019 19:45,2,0.482,ACTIVE,213.74,338.44,60.012,1557963904,"201051344001093","174011545737251",27.59,17.00,0,330.93,347.16,13.5,11.1,0.075,1279493.8,1279493.8,28577,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963907,477308.00
05/15/2019 19:45,2,0.508,ACTIVE,213.51,338.44,60.012,1557963904,"201051344000458","174011545737251",28.75,19.50,0,330.03,347.46,14.8,12.4,0.093,1295917.1,1295917.1,20354,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963908,477309.00
05/15/2019 19:45,2,0.506,ACTIVE,213.51,337.84,60.022,1557963904,"201051344000890","174011545737251",27.81,16.00,0,330.63,347.76,14.3,11.9,0.080,1294354.4,1294354.4,28487,0,0,0,L,1122011218,1,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963909,477310.00
05/15/2019 19:45,2,0.482,ACTIVE,213.51,338.74,60.033,1557963904,"201051344000988","174011545737251",18.53,18.00,0,329.43,346.26,9.1,6.8,0.062,996823.7,996823.7,20694,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963910,477311.00
05/15/2019 19:45,2,0.477,ACTIVE,214.19,338.74,60.006,1557963904,"201051344000582","174011545737251",27.71,17.30,0,330.63,348.06,13.4,11.0,0.084,1272846.4,1272846.4,28463,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963911,477312.00
05/15/2019 19:45,2,0.510,ACTIVE,213.51,338.74,59.985,1557963904,"201051344000868","174011545737251",28.05,17.30,0,330.33,347.76,14.5,12.1,0.088,1281352.1,1281352.1,52399,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963912,477313.00
05/15/2019 19:45,2,0.484,ACTIVE,214.19,339.34,60.012,1557963904,"201051344000576","174011545737251",29.16,18.30,0,331.23,348.66,14.3,11.9,0.088,1299130.7,1299130.7,24449,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963913,477314.00
05/15/2019 19:45,2,0.490,ACTIVE,213.51,338.14,60.033,1557963904,"201051344001158","174011545737251",28.25,17.80,0,330.33,347.46,14.0,11.6,0.088,1275902.6,1275902.6,20663,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963914,477315.00
05/15/2019 19:45,2,0.445,ACTIVE,213.96,338.14,60.022,1557963904,"201051344000917","174011545737251",28.61,18.70,0,330.63,347.76,12.9,10.6,0.084,1289383.7,1289383.7,28385,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963915,477316.00
05/15/2019 19:45,2,0.498,ACTIVE,213.96,337.24,60.017,1557963904,"201051344000417","174011545737251",19.10,16.00,0,331.53,345.06,9.7,7.4,0.049,1031566.0,1031566.0,28543,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963916,477317.00
05/15/2019 19:45,2,0.473,ACTIVE,214.19,339.04,60.017,1557963904,"201051344000685","174011545737251",28.01,15.80,0,332.13,348.96,13.4,11.0,0.084,1295803.6,1295803.6,28549,0,0,0,L,1122011218,1,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963917,477318.00
05/15/2019 19:45,2,0.477,ACTIVE,213.96,338.74,60.017,1557963904,"201051344000651","174011545737251",29.10,17.80,0,331.23,348.96,14.1,11.7,0.080,1288987.9,1288987.9,28514,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963918,477319.00
05/15/2019 19:45,2,0.480,ACTIVE,213.29,338.14,60.022,1557963904,"201051344000594","174011545737251",29.44,17.00,0,330.03,347.46,14.3,11.9,0.088,1300932.4,1300932.4,52393,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963919,477320.00
05/15/2019 19:45,2,0.488,ACTIVE,213.96,338.74,60.017,1557963904,"201051344000469","174011545737251",29.34,17.80,0,329.73,347.76,14.5,12.1,0.088,1281032.8,1281032.8,20638,0,0,0,L,1122011218,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963920,477321.00
05/15/2019 19:45,2,0.539,ACTIVE,213.96,339.04,60.022,1557963904,"201051344000585","174011545737251",25.92,17.30,0,331.23,349.26,14.2,11.8,0.088,1302615.9,1302615.9,28574,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963920,477322.00
05/15/2019 19:45,2,0.502,ACTIVE,214.19,340.55,60.022,1557963904,"201051344000853","174011545737251",28.37,19.30,0,332.43,348.66,14.4,12.0,0.088,1304360.7,1304360.7,20239,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963921,477323.00
05/15/2019 19:45,2,0.445,ACTIVE,213.96,338.44,60.017,1557963904,"201051344001145","174011545737251",28.21,15.80,0,332.73,348.36,12.8,10.4,0.075,1304063.6,1304063.6,28492,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963922,477324.00
05/15/2019 19:45,2,0.484,ACTIVE,213.96,338.44,60.017,1557963904,"201051344000438","174011545737251",29.26,16.70,0,331.23,349.56,14.4,12.0,0.084,1297260.0,1297260.0,28519,0,0,0,L,1122011218,1,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963923,477325.00
05/15/2019 19:45,2,0.490,ACTIVE,213.51,337.24,60.038,1557963904,"201051344001135","174011545737251",29.44,17.50,0,330.63,348.06,14.6,12.2,0.088,1284143.8,1284143.8,28467,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963924,477326.00
05/15/2019 19:45,2,0.506,ACTIVE,213.74,338.14,60.022,1557963904,"201051344000983","174011545737251",28.84,19.50,0,330.63,347.76,14.8,12.4,0.093,1302319.9,1302319.9,20233,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963925,477327.00
05/15/2019 19:45,2,0.473,ACTIVE,213.74,337.54,60.049,1557963904,"201051344001203","174011545737251",28.35,17.30,0,331.83,348.36,13.6,11.2,0.080,1291902.9,1291902.9,28532,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963926,477328.00
05/15/2019 19:45,2,0.447,ACTIVE,213.74,337.84,60.017,1557963904,"201051344001230","174011545737251",27.65,15.50,0,330.03,346.56,12.6,10.2,0.071,1287787.1,1287787.1,28365,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963927,477329.00
05/15/2019 19:45,2,0.488,ACTIVE,213.51,338.44,59.980,1557963904,"201051344000646","174011545737251",28.88,17.00,0,329.43,348.36,14.3,11.9,0.080,1281520.6,1281520.6,28502,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963928,477330.00
05/15/2019 19:45,2,0.482,ACTIVE,213.74,337.24,60.049,1557963904,"201051344000867","174011545737251",28.90,18.70,0,330.03,346.86,14.2,11.8,0.084,1279449.8,1279449.8,52432,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963929,477331.00
05/15/2019 19:45,2,0.484,ACTIVE,213.96,340.25,60.012,1557963904,"201051344000633","174011545737251",28.96,18.00,0,331.23,349.86,14.2,11.8,0.084,1276800.9,1276800.9,52529,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963930,477332.00
05/15/2019 19:45,2,0.479,ACTIVE,213.29,337.84,60.017,1557963904,"201051344000955","174011545737251",30.02,17.50,0,330.33,348.36,14.6,12.1,0.084,1301748.9,1301748.9,28514,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963931,477333.00
05/15/2019 19:45,2,0.498,ACTIVE,213.74,338.14,60.017,1557963904,"201051344000648","174011545737251",28.67,17.50,0,331.53,348.36,14.5,12.0,0.084,1291779.9,1291779.9,51975,0,0,0,L,1122011218,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963932,477334.00
05/15/2019 19:45,2,0.475,ACTIVE,213.96,339.04,60.012,1557963904,"201051344000645","174011545737251",28.77,19.00,0,331.23,348.66,13.9,11.5,0.088,1296855.4,1296855.4,51946,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963933,477335.00
05/15/2019 19:45,2,0.490,ACTIVE,213.51,338.44,60.006,1557963904,"201051344000569","174011545737251",28.88,19.80,0,331.23,347.46,14.4,12.0,0.088,1313184.9,1313184.9,20148,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963934,477336.00
05/15/2019 19:45,2,0.541,ACTIVE,213.96,342.05,60.006,1557963904,"179051228000119","174011545737251",28.31,22.80,0,331.83,352.27,15.5,13.1,0.084,99969.5,99969.5,20282,0,0,0,L,46974696,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557963934,477337.00
05/15/2019 20:00,2,0.445,ACTIVE,213.06,336.34,59.985,1557964804,"201051344000579","174011545737251",28.31,17.00,0,331.83,345.66,12.8,10.4,0.066,1313249.3,1313249.3,20599,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964806,477338.00
05/15/2019 20:00,2,0.398,ACTIVE,213.06,334.84,60.001,1557964804,"201051344001025","174011545737251",28.71,16.00,0,330.33,345.06,11.6,9.3,0.071,1296120.0,1296120.0,28530,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964807,477339.00
05/15/2019 20:00,2,0.387,ACTIVE,213.29,336.34,59.985,1557964804,"201051344001093","174011545737251",28.78,16.30,0,330.93,345.06,11.3,9.0,0.053,1279496.2,1279496.2,28578,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964808,477340.00
05/15/2019 20:00,2,0.414,ACTIVE,213.06,336.04,60.001,1557964804,"201051344000458","174011545737251",28.37,18.70,0,331.23,345.96,11.9,9.6,0.066,1295919.8,1295919.8,20355,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964809,477341.00
05/15/2019 20:00,2,0.398,ACTIVE,213.06,335.74,59.996,1557964804,"201051344000890","174011545737251",29.38,15.50,0,330.33,344.76,11.9,9.5,0.057,1294357.0,1294357.0,28488,0,0,0,L,1122011218,1,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964810,477342.00
05/15/2019 20:00,2,0.379,ACTIVE,212.83,337.24,59.996,1557964804,"201051344000988","174011545737251",18.89,17.50,0,330.33,345.66,7.2,5.1,0.049,996825.2,996825.2,20695,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964811,477343.00
05/15/2019 20:00,2,0.389,ACTIVE,213.51,336.34,60.012,1557964804,"201051344000582","174011545737251",27.77,16.30,0,331.23,345.36,10.9,8.6,0.057,1272848.8,1272848.8,28464,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964812,477344.00
05/15/2019 20:00,2,0.414,ACTIVE,213.06,336.64,59.996,1557964804,"201051344000868","174011545737251",27.99,17.00,0,330.33,345.66,11.8,9.4,0.066,1281354.4,1281354.4,52400,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964812,477345.00
05/15/2019 20:00,2,0.402,ACTIVE,213.51,337.84,59.985,1557964804,"201051344000576","174011545737251",28.13,17.80,0,332.13,346.86,11.5,9.2,0.066,1299133.3,1299133.3,24450,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964813,477346.00
05/15/2019 20:00,2,0.396,ACTIVE,213.06,336.34,59.985,1557964804,"201051344001158","174011545737251",28.37,17.00,0,331.23,345.96,11.4,9.1,0.066,1275905.1,1275905.1,20664,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964814,477347.00
05/15/2019 20:00,2,0.354,ACTIVE,213.29,336.64,60.012,1557964804,"201051344000917","174011545737251",28.92,17.50,0,330.03,345.66,10.4,8.1,0.057,1289385.9,1289385.9,28386,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964815,477348.00
05/15/2019 20:00,2,0.408,ACTIVE,213.51,335.44,60.012,1557964804,"201051344000417","174011545737251",19.52,15.50,0,330.33,343.55,8.1,5.9,0.035,1031567.6,1031567.6,28544,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964816,477349.00
