ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/15/2019 20:00,2,0.367,ACTIVE,213.51,337.24,59.969,1557964804,"201051344000685","174011545737251",29.00,15.30,0,330.93,346.56,10.8,8.5,0.066,1295805.9,1295805.9,28550,0,0,0,L,1122011218,1,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964817,477350.00
05/15/2019 20:00,2,0.398,ACTIVE,213.51,337.24,60.006,1557964804,"201051344000651","174011545737251",28.43,17.00,0,331.23,345.96,11.5,9.2,0.062,1288990.4,1288990.4,28515,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964818,477351.00
05/15/2019 20:00,2,0.398,ACTIVE,212.83,336.64,60.006,1557964804,"201051344000594","174011545737251",29.08,16.30,0,329.73,345.36,11.8,9.4,0.062,1300935.0,1300935.0,52394,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964819,477352.00
05/15/2019 20:00,2,0.424,ACTIVE,213.29,336.34,60.006,1557964804,"201051344000469","174011545737251",27.19,17.50,0,329.73,346.26,11.7,9.4,0.066,1281035.4,1281035.4,20639,0,0,0,L,1122011218,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964820,477353.00
05/15/2019 20:00,2,0.436,ACTIVE,213.29,336.94,60.006,1557964804,"201051344000585","174011545737251",28.07,16.70,0,330.93,345.96,12.4,10.1,0.062,1302618.2,1302618.2,28575,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964821,477354.00
05/15/2019 20:00,2,0.396,ACTIVE,213.74,338.14,60.006,1557964804,"201051344000853","174011545737251",29.02,18.70,0,332.73,347.76,11.7,9.4,0.066,1304363.2,1304363.2,20240,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964822,477355.00
05/15/2019 20:00,2,0.352,ACTIVE,213.51,336.94,60.006,1557964804,"201051344001145","174011545737251",28.94,15.00,0,331.53,345.96,10.3,8.0,0.053,1304065.8,1304065.8,28493,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964823,477356.00
05/15/2019 20:00,2,0.406,ACTIVE,213.29,336.34,60.001,1557964804,"201051344000438","174011545737251",28.78,16.00,0,331.23,345.66,11.9,9.5,0.057,1297262.6,1297262.6,28520,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964824,477357.00
05/15/2019 20:00,2,0.422,ACTIVE,212.83,335.14,60.001,1557964804,"201051344001135","174011545737251",28.21,16.70,0,330.93,345.06,12.1,9.7,0.057,1284146.4,1284146.4,28468,0,0,0,L,1122011218,1,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964825,477358.00
05/15/2019 20:00,2,0.426,ACTIVE,213.06,336.64,60.001,1557964804,"201051344000983","174011545737251",27.91,18.70,0,330.93,345.96,12.1,9.7,0.071,1302322.6,1302322.6,20234,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964825,477359.00
05/15/2019 20:00,2,0.377,ACTIVE,213.29,336.04,60.017,1557964804,"201051344001203","174011545737251",28.92,16.30,0,330.93,346.56,11.1,8.8,0.066,1291905.3,1291905.3,28533,0,0,0,L,1122011218,1,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964826,477360.00
05/15/2019 20:00,2,0.365,ACTIVE,213.06,335.44,59.980,1557964804,"201051344001230","174011545737251",27.67,15.00,0,329.13,344.45,10.2,8.0,0.049,1287789.3,1287789.3,28366,0,0,0,L,1122011218,1,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964827,477361.00
05/15/2019 20:00,2,0.414,ACTIVE,212.83,336.64,60.006,1557964804,"201051344000646","174011545737251",27.67,16.30,0,330.33,345.36,11.6,9.3,0.066,1281522.9,1281522.9,28503,0,0,0,L,1122011218,1,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964828,477362.00
05/15/2019 20:00,2,0.408,ACTIVE,213.29,335.44,60.012,1557964804,"201051344000867","174011545737251",28.33,18.00,0,330.93,345.66,11.8,9.4,0.062,1279452.4,1279452.4,52433,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964829,477363.00
05/15/2019 20:00,2,0.400,ACTIVE,213.51,337.84,60.012,1557964804,"201051344000633","174011545737251",28.61,17.30,0,331.53,348.06,11.7,9.3,0.066,1276803.5,1276803.5,52530,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964830,477364.00
05/15/2019 20:00,2,0.428,ACTIVE,212.83,336.34,60.028,1557964804,"201051344000955","174011545737251",27.79,17.00,0,330.03,345.36,12.1,9.7,0.066,1301751.6,1301751.6,28515,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964831,477365.00
05/15/2019 20:00,2,0.418,ACTIVE,213.29,336.04,60.043,1557964804,"201051344000648","174011545737251",28.01,16.70,0,330.63,346.56,11.9,9.6,0.066,1291782.5,1291782.5,51976,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964832,477366.00
05/15/2019 20:00,2,0.396,ACTIVE,213.51,336.94,60.033,1557964804,"201051344000645","174011545737251",28.29,18.30,0,331.83,346.26,11.3,9.0,0.066,1296857.9,1296857.9,51947,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964833,477367.00
05/15/2019 20:00,2,0.436,ACTIVE,213.06,336.34,60.043,1557964804,"201051344000569","174011545737251",22.07,19.50,0,331.53,345.66,9.7,7.5,0.049,1313187.2,1313187.2,20149,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964834,477368.00
05/15/2019 20:00,2,0.449,ACTIVE,213.51,339.95,60.012,1557964804,"179051228000119","174011545737251",28.59,22.00,0,331.23,350.17,13.0,10.7,0.066,99972.3,99972.3,20283,0,0,0,L,46974696,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557964835,477369.00
05/15/2019 20:15,2,0.432,ACTIVE,213.51,336.94,60.022,1557965703,"201051344000579","174011545737251",29.06,15.80,0,330.03,343.25,12.7,10.3,0.066,1313251.8,1313251.8,20600,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965705,477370.00
05/15/2019 20:15,2,0.385,ACTIVE,213.51,336.64,60.017,1557965703,"201051344001025","174011545737251",29.44,15.30,0,328.52,342.95,11.5,9.2,0.057,1296122.3,1296122.3,28531,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965706,477371.00
05/15/2019 20:15,2,0.387,ACTIVE,213.74,337.54,60.059,1557965703,"201051344001093","174011545737251",29.06,15.50,0,329.73,342.95,11.4,9.1,0.049,1279498.4,1279498.4,28579,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965707,477372.00
05/15/2019 20:15,2,0.406,ACTIVE,213.51,336.94,59.996,1557965703,"201051344000458","174011545737251",28.45,17.50,0,329.43,343.25,11.8,9.4,0.066,1295922.1,1295922.1,20356,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965707,477373.00
05/15/2019 20:15,2,0.395,ACTIVE,213.51,336.34,60.006,1557965703,"201051344000890","174011545737251",29.40,15.00,0,329.73,342.35,11.8,9.4,0.057,1294359.3,1294359.3,28489,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965708,477374.00
05/15/2019 20:15,2,0.369,ACTIVE,213.51,337.84,60.022,1557965703,"201051344000988","174011545737251",18.96,16.70,0,329.13,342.65,7.1,4.9,0.044,996826.4,996826.4,20696,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965709,477375.00
05/15/2019 20:15,2,0.381,ACTIVE,214.19,337.54,60.001,1557965703,"201051344000582","174011545737251",27.91,15.50,0,329.13,342.35,10.8,8.5,0.057,1272850.9,1272850.9,28465,0,0,0,L,1122011218,1,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965710,477376.00
05/15/2019 20:15,2,0.398,ACTIVE,213.29,336.94,60.012,1557965703,"201051344000868","174011545737251",28.55,16.30,0,329.43,343.25,11.6,9.2,0.062,1281356.7,1281356.7,52401,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965711,477377.00
05/15/2019 20:15,2,0.389,ACTIVE,213.96,338.14,60.017,1557965703,"201051344000576","174011545737251",28.61,17.30,0,330.33,344.15,11.3,9.0,0.062,1299135.5,1299135.5,24451,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965712,477378.00
05/15/2019 20:15,2,0.385,ACTIVE,213.51,336.64,59.996,1557965703,"201051344001158","174011545737251",28.59,16.30,0,329.73,343.85,11.2,8.9,0.066,1275907.3,1275907.3,20665,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965713,477379.00
05/15/2019 20:15,2,0.355,ACTIVE,213.74,337.84,60.022,1557965703,"201051344000917","174011545737251",29.06,16.70,0,328.82,342.95,10.5,8.2,0.049,1289387.9,1289387.9,28387,0,0,0,L,1122011218,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965714,477380.00
05/15/2019 20:15,2,0.414,ACTIVE,213.74,336.34,60.022,1557965703,"201051344000417","174011545737251",19.16,15.00,0,328.82,341.45,8.1,5.9,0.035,1031569.1,1031569.1,28545,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965715,477381.00
05/15/2019 20:15,2,0.375,ACTIVE,213.96,338.14,60.022,1557965703,"201051344000685","174011545737251",27.69,14.70,0,330.03,344.45,10.6,8.3,0.057,1295808.0,1295808.0,28551,0,0,0,L,1122011218,1,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965716,477382.00
05/15/2019 20:15,2,0.393,ACTIVE,213.74,337.84,60.028,1557965703,"201051344000651","174011545737251",28.31,15.80,0,330.63,343.55,11.3,9.0,0.057,1288992.6,1288992.6,28516,0,0,0,L,1122011218,1,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965717,477383.00
05/15/2019 20:15,2,0.408,ACTIVE,213.29,336.94,60.017,1557965703,"201051344000594","174011545737251",27.87,15.80,0,328.82,343.25,11.5,9.2,0.057,1300937.2,1300937.2,52395,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965718,477384.00
05/15/2019 20:15,2,0.400,ACTIVE,213.51,337.24,59.980,1557965703,"201051344000469","174011545737251",28.57,16.70,0,329.13,344.15,11.7,9.3,0.066,1281037.7,1281037.7,20640,0,0,0,L,1122011218,1,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965719,477385.00
05/15/2019 20:15,2,0.418,ACTIVE,213.74,337.54,60.017,1557965703,"201051344000585","174011545737251",29.02,15.50,0,329.43,343.25,12.3,10.0,0.066,1302620.7,1302620.7,28576,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965719,477386.00
05/15/2019 20:15,2,0.389,ACTIVE,213.96,338.14,60.022,1557965703,"201051344000853","174011545737251",28.90,17.50,0,332.13,345.66,11.4,9.1,0.066,1304365.5,1304365.5,20241,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965720,477387.00
05/15/2019 20:15,2,0.359,ACTIVE,213.74,337.24,60.017,1557965703,"201051344001145","174011545737251",28.39,14.30,0,330.33,343.25,10.4,8.1,0.057,1304067.8,1304067.8,28494,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965721,477388.00
05/15/2019 20:15,2,0.391,ACTIVE,213.51,336.64,60.054,1557965703,"201051344000438","174011545737251",29.56,15.30,0,330.93,342.95,11.8,9.4,0.057,1297264.9,1297264.9,28521,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965722,477389.00
05/15/2019 20:15,2,0.402,ACTIVE,213.06,336.04,60.017,1557965703,"201051344001135","174011545737251",29.16,15.80,0,329.73,343.25,11.9,9.6,0.066,1284148.8,1284148.8,28469,0,0,0,L,1122011218,1,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965723,477390.00
05/15/2019 20:15,2,0.404,ACTIVE,213.29,337.24,60.043,1557965703,"201051344000983","174011545737251",29.10,17.50,0,328.82,343.25,12.0,9.6,0.066,1302324.9,1302324.9,20235,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965724,477391.00
05/15/2019 20:15,2,0.373,ACTIVE,213.51,336.64,60.038,1557965703,"201051344001203","174011545737251",29.10,15.50,0,330.03,343.85,11.0,8.7,0.053,1291907.4,1291907.4,28534,0,0,0,L,1122011218,1,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965725,477392.00
05/15/2019 20:15,2,0.363,ACTIVE,213.29,336.34,60.022,1557965703,"201051344001230","174011545737251",28.61,14.30,0,327.92,341.45,10.6,8.3,0.049,1287791.3,1287791.3,28367,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965726,477393.00
05/15/2019 20:15,2,0.398,ACTIVE,213.06,337.24,60.038,1557965703,"201051344000646","174011545737251",28.37,15.50,0,329.13,343.55,11.5,9.2,0.066,1281525.1,1281525.1,28504,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965727,477394.00
05/15/2019 20:15,2,0.398,ACTIVE,213.29,336.34,60.028,1557965703,"201051344000867","174011545737251",28.59,17.80,0,329.73,343.25,11.6,9.3,0.057,1279454.7,1279454.7,52434,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965728,477395.00
05/15/2019 20:15,2,0.398,ACTIVE,213.96,338.44,60.022,1557965703,"201051344000633","174011545737251",28.63,16.70,0,329.13,344.45,11.6,9.3,0.066,1276805.7,1276805.7,52531,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965729,477396.00
05/15/2019 20:15,2,0.406,ACTIVE,213.06,336.94,60.028,1557965703,"201051344000955","174011545737251",28.92,15.80,0,328.52,342.65,11.9,9.6,0.062,1301753.9,1301753.9,28516,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965730,477397.00
05/15/2019 20:15,2,0.414,ACTIVE,213.51,337.54,59.980,1557965703,"201051344000648","174011545737251",27.73,16.00,0,330.33,343.25,11.7,9.3,0.062,1291784.8,1291784.8,51977,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965731,477398.00
05/15/2019 20:15,2,0.391,ACTIVE,213.74,337.84,60.017,1557965703,"201051344000645","174011545737251",28.53,17.80,0,330.63,343.85,11.3,9.0,0.062,1296860.1,1296860.1,51948,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965732,477399.00
05/15/2019 20:15,2,0.402,ACTIVE,213.29,336.64,60.022,1557965703,"201051344000569","174011545737251",28.59,18.30,0,329.73,342.65,11.7,9.4,0.066,1313189.4,1313189.4,20150,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965733,477400.00
05/15/2019 20:15,2,0.447,ACTIVE,213.74,340.55,60.017,1557965703,"179051228000119","174011545737251",28.63,21.30,0,331.23,347.76,13.0,10.6,0.057,99974.9,99974.9,20284,0,0,0,L,46974696,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557965734,477401.00
05/15/2019 20:30,2,0.348,ACTIVE,213.29,335.74,59.996,1557966604,"201051344000579","174011545737251",29.14,15.50,0,331.23,343.85,10.3,8.0,0.040,1313254.2,1313254.2,20601,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966605,477402.00
05/15/2019 20:30,2,0.312,ACTIVE,213.51,335.44,59.985,1557966604,"201051344001025","174011545737251",29.06,14.70,0,330.63,343.25,9.2,7.0,0.040,1296124.4,1296124.4,28532,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966606,477403.00
05/15/2019 20:30,2,0.320,ACTIVE,213.74,336.34,59.996,1557966604,"201051344001093","174011545737251",28.57,15.00,0,330.63,342.65,9.3,7.0,0.031,1279500.5,1279500.5,28580,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966607,477404.00
05/15/2019 20:30,2,0.318,ACTIVE,213.29,335.74,60.012,1557966604,"201051344000458","174011545737251",28.86,17.30,0,330.63,344.15,9.3,7.1,0.040,1295924.2,1295924.2,20357,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966608,477405.00
05/15/2019 20:30,2,0.328,ACTIVE,213.74,335.74,60.001,1557966604,"201051344000890","174011545737251",28.63,14.30,0,330.63,343.55,9.6,7.3,0.040,1294361.5,1294361.5,28490,0,0,0,L,1122011218,1,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966609,477406.00
05/15/2019 20:30,2,0.312,ACTIVE,213.51,337.84,60.001,1557966604,"201051344000988","174011545737251",17.97,16.30,0,329.43,343.55,5.7,3.6,0.022,996827.5,996827.5,20697,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966610,477407.00
05/15/2019 20:30,2,0.309,ACTIVE,214.19,336.64,59.996,1557966604,"201051344000582","174011545737251",27.67,14.70,0,330.93,342.95,8.7,6.5,0.035,1272852.9,1272852.9,28466,0,0,0,L,1122011218,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966611,477408.00
05/15/2019 20:30,2,0.318,ACTIVE,213.29,336.64,60.012,1557966604,"201051344000868","174011545737251",28.35,16.00,0,329.43,343.55,9.2,7.0,0.040,1281358.8,1281358.8,52402,0,0,0,L,1122011218,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966612,477409.00
05/15/2019 20:30,2,0.316,ACTIVE,213.96,337.84,60.012,1557966604,"201051344000576","174011545737251",27.81,17.00,0,330.93,344.45,8.9,6.7,0.040,1299137.5,1299137.5,24452,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966613,477410.00
05/15/2019 20:30,2,0.309,ACTIVE,213.51,336.94,60.006,1557966604,"201051344001158","174011545737251",28.13,16.00,0,330.33,344.15,8.8,6.6,0.040,1275909.3,1275909.3,20666,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966614,477411.00
05/15/2019 20:30,2,0.289,ACTIVE,213.74,337.24,60.006,1557966604,"201051344000917","174011545737251",28.47,15.80,0,329.43,343.25,8.4,6.2,0.035,1289389.8,1289389.8,28388,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966615,477412.00
05/15/2019 20:30,2,0.359,ACTIVE,213.96,336.34,59.996,1557966604,"201051344000417","174011545737251",18.43,14.30,0,329.43,341.15,6.8,4.6,0.022,1031570.4,1031570.4,28546,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966616,477413.00
05/15/2019 20:30,2,0.287,ACTIVE,213.96,338.14,60.001,1557966604,"201051344000685","174011545737251",28.69,14.00,0,330.93,344.45,8.4,6.2,0.040,1295809.9,1295809.9,28552,0,0,0,L,1122011218,1,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966617,477414.00
05/15/2019 20:30,2,0.320,ACTIVE,213.74,337.24,60.001,1557966604,"201051344000651","174011545737251",27.65,15.00,0,331.23,343.55,9.0,6.8,0.040,1288994.7,1288994.7,28517,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966618,477415.00
05/15/2019 20:30,2,0.318,ACTIVE,213.29,336.34,60.001,1557966604,"201051344000594","174011545737251",28.75,15.50,0,329.43,343.25,9.3,7.1,0.040,1300939.4,1300939.4,52396,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966618,477416.00
05/15/2019 20:30,2,0.318,ACTIVE,213.51,337.24,60.001,1557966604,"201051344000469","174011545737251",28.51,16.00,0,327.62,345.06,9.2,7.0,0.044,1281039.8,1281039.8,20641,0,0,0,L,1122011218,1,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966619,477417.00
05/15/2019 20:30,2,0.336,ACTIVE,213.74,337.24,60.001,1557966604,"201051344000585","174011545737251",28.75,15.00,0,330.63,344.15,9.8,7.6,0.035,1302622.9,1302622.9,28577,0,0,0,L,1122011218,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966620,477418.00
05/15/2019 20:30,2,0.311,ACTIVE,213.96,337.84,60.001,1557966604,"201051344000853","174011545737251",28.47,17.30,0,332.13,344.76,9.0,6.8,0.040,1304367.5,1304367.5,20242,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966621,477419.00
05/15/2019 20:30,2,0.279,ACTIVE,213.96,336.94,59.996,1557966604,"201051344001145","174011545737251",28.75,13.70,0,330.63,343.55,8.1,5.9,0.035,1304069.6,1304069.6,28495,0,0,0,L,1122011218,1,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966622,477420.00
05/15/2019 20:30,2,0.324,ACTIVE,213.74,336.94,60.001,1557966604,"201051344000438","174011545737251",28.19,14.30,0,330.93,344.45,9.3,7.1,0.035,1297267.1,1297267.1,28522,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966623,477421.00
05/15/2019 20:30,2,0.324,ACTIVE,213.51,335.44,59.980,1557966604,"201051344001135","174011545737251",28.67,15.00,0,330.33,342.95,9.5,7.2,0.040,1284151.0,1284151.0,28470,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966624,477422.00
05/15/2019 20:30,2,0.330,ACTIVE,213.51,336.34,60.001,1557966604,"201051344000983","174011545737251",28.03,17.00,0,330.63,343.55,9.4,7.1,0.044,1302327.1,1302327.1,20236,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966625,477423.00
05/15/2019 20:30,2,0.301,ACTIVE,213.74,336.64,59.996,1557966604,"201051344001203","174011545737251",28.77,14.70,0,330.03,344.15,8.8,6.6,0.035,1291909.4,1291909.4,28535,0,0,0,L,1122011218,1,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966626,477424.00
05/15/2019 20:30,2,0.293,ACTIVE,213.74,336.04,59.996,1557966604,"201051344001230","174011545737251",28.29,13.70,0,329.13,342.05,8.4,6.2,0.031,1287793.2,1287793.2,28368,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966627,477425.00
05/15/2019 20:30,2,0.312,ACTIVE,213.29,336.94,60.001,1557966604,"201051344000646","174011545737251",28.63,14.70,0,330.33,343.25,9.1,6.9,0.040,1281527.3,1281527.3,28505,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966628,477426.00
05/15/2019 20:30,2,0.316,ACTIVE,213.74,336.34,60.006,1557966604,"201051344000867","174011545737251",28.31,17.50,0,329.73,342.95,9.1,6.9,0.035,1279456.8,1279456.8,52435,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966629,477427.00
05/15/2019 20:30,2,0.312,ACTIVE,213.96,338.14,59.985,1557966604,"201051344000633","174011545737251",28.61,16.30,0,330.03,345.66,9.1,6.9,0.040,1276807.8,1276807.8,52532,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966630,477428.00
05/15/2019 20:30,2,0.326,ACTIVE,213.29,336.64,60.022,1557966604,"201051344000955","174011545737251",28.94,15.30,0,329.73,342.65,9.6,7.3,0.040,1301756.1,1301756.1,28517,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966631,477429.00
05/15/2019 20:30,2,0.326,ACTIVE,213.74,336.64,60.006,1557966604,"201051344000648","174011545737251",27.91,15.80,0,330.93,344.15,9.2,7.0,0.040,1291786.9,1291786.9,51978,0,0,0,L,1122011218,1,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966632,477430.00
05/15/2019 20:30,2,0.305,ACTIVE,213.74,337.24,60.006,1557966604,"201051344000645","174011545737251",27.91,17.50,0,331.23,344.45,8.7,6.4,0.044,1296862.1,1296862.1,51949,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966633,477431.00
05/15/2019 20:30,2,0.322,ACTIVE,213.51,337.84,60.001,1557966604,"201051344000569","174011545737251",27.61,17.80,0,329.73,343.55,9.0,6.8,0.044,1313191.5,1313191.5,20152,0,0,0,L,1122011218,1,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966634,477432.00
05/15/2019 20:30,2,0.348,ACTIVE,213.74,339.65,59.996,1557966604,"179051228000119","174011545737251",29.58,21.00,0,331.23,349.56,10.5,8.2,0.035,99977.3,99977.3,20285,0,0,0,L,46974696,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557966635,477433.00
05/15/2019 20:45,2,0.281,ACTIVE,213.51,335.74,60.001,1557967505,"201051344000579","174011545737251",28.17,15.00,0,330.93,341.75,8.1,5.9,0.022,1313255.9,1313255.9,20602,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967507,477434.00
05/15/2019 20:45,2,0.246,ACTIVE,213.51,335.74,59.996,1557967505,"201051344001025","174011545737251",28.29,13.70,0,330.33,341.75,7.1,4.9,0.018,1296125.8,1296125.8,28533,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967508,477435.00
05/15/2019 20:45,2,0.262,ACTIVE,213.74,337.24,59.990,1557967505,"201051344001093","174011545737251",27.71,14.30,0,330.33,342.05,7.4,5.2,0.013,1279502.0,1279502.0,28581,0,0,0,L,1122011218,1,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967508,477436.00
05/15/2019 20:45,2,0.242,ACTIVE,213.29,335.14,60.001,1557967505,"201051344000458","174011545737251",28.17,16.30,0,330.33,342.65,6.9,4.8,0.018,1295925.6,1295925.6,20358,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967509,477437.00
05/15/2019 20:45,2,0.262,ACTIVE,213.51,335.74,59.959,1557967505,"201051344000890","174011545737251",28.07,14.00,0,330.03,341.75,7.5,5.3,0.018,1294363.0,1294363.0,28491,0,0,0,L,1122011218,1,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967510,477438.00
05/15/2019 20:45,2,0.219,ACTIVE,213.29,336.94,60.001,1557967505,"201051344000988","174011545737251",18.05,15.50,0,329.13,342.35,4.0,2.0,0.013,996828.1,996828.1,20698,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967511,477439.00
05/15/2019 20:45,2,0.232,ACTIVE,214.19,336.64,60.001,1557967505,"201051344000582","174011545737251",28.37,13.70,0,330.93,342.35,6.8,4.6,0.018,1272854.2,1272854.2,28467,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967512,477440.00
05/15/2019 20:45,2,0.240,ACTIVE,213.29,335.44,60.001,1557967505,"201051344000868","174011545737251",28.07,15.30,0,330.33,341.75,6.9,4.7,0.018,1281360.2,1281360.2,52403,0,0,0,L,1122011218,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967513,477441.00
05/15/2019 20:45,2,0.242,ACTIVE,214.19,336.94,60.012,1557967505,"201051344000576","174011545737251",27.47,16.00,0,330.93,343.25,6.8,4.6,0.018,1299138.9,1299138.9,24453,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967514,477442.00
05/15/2019 20:45,2,0.232,ACTIVE,213.51,335.74,60.001,1557967505,"201051344001158","174011545737251",27.93,15.00,0,330.33,342.65,6.6,4.4,0.022,1275910.6,1275910.6,20667,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967515,477443.00
05/15/2019 20:45,2,0.236,ACTIVE,213.96,337.24,60.001,1557967505,"201051344000917","174011545737251",27.10,15.00,0,329.73,342.95,6.5,4.4,0.018,1289391.1,1289391.1,28389,0,0,0,L,1122011218,1,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967516,477444.00
05/15/2019 20:45,2,0.281,ACTIVE,213.96,336.64,60.006,1557967505,"201051344000417","174011545737251",18.31,13.70,0,330.63,340.85,5.2,3.1,0.009,1031571.4,1031571.4,28547,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967517,477445.00
05/15/2019 20:45,2,0.229,ACTIVE,214.19,338.14,60.006,1557967505,"201051344000685","174011545737251",28.31,13.70,0,330.93,345.06,6.6,4.4,0.018,1295811.1,1295811.1,28553,0,0,0,L,1122011218,1,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967518,477446.00
05/15/2019 20:45,2,0.248,ACTIVE,213.96,337.24,60.017,1557967505,"201051344000651","174011545737251",28.05,14.00,0,331.53,342.65,7.1,4.9,0.018,1288996.1,1288996.1,28518,0,0,0,L,1122011218,1,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967519,477447.00
05/15/2019 20:45,2,0.246,ACTIVE,213.29,335.74,60.049,1557967505,"201051344000594","174011545737251",28.29,15.00,0,328.82,341.75,7.1,4.9,0.018,1300940.8,1300940.8,52397,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967520,477448.00
05/15/2019 20:45,2,0.252,ACTIVE,213.51,335.74,60.006,1557967505,"201051344000469","174011545737251",27.65,15.00,0,329.43,342.35,7.1,4.9,0.018,1281041.3,1281041.3,20642,0,0,0,L,1122011218,1,121.10,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967521,477449.00
05/15/2019 20:45,2,0.262,ACTIVE,213.74,336.94,60.001,1557967505,"201051344000585","174011545737251",28.37,14.30,0,330.33,342.65,7.6,5.4,0.022,1302624.5,1302624.5,28578,0,0,0,L,1122011218,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967522,477450.00
05/15/2019 20:45,2,0.242,ACTIVE,214.19,337.24,60.012,1557967505,"201051344000853","174011545737251",27.49,16.00,0,332.13,343.85,6.8,4.6,0.018,1304368.9,1304368.9,20243,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967523,477451.00
05/15/2019 20:45,2,0.225,ACTIVE,213.96,336.94,59.990,1557967505,"201051344001145","174011545737251",27.47,13.00,0,330.93,342.65,6.3,4.1,0.018,1304070.8,1304070.8,28496,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967524,477452.00
05/15/2019 20:45,2,0.256,ACTIVE,213.96,336.94,60.001,1557967505,"201051344000438","174011545737251",28.33,13.70,0,331.53,342.65,7.3,5.2,0.018,1297268.6,1297268.6,28523,0,0,0,L,1122011218,1,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967525,477453.00
05/15/2019 20:45,2,0.256,ACTIVE,213.29,335.14,60.006,1557967505,"201051344001135","174011545737251",28.09,14.30,0,330.33,341.45,7.3,5.1,0.022,1284152.4,1284152.4,28471,0,0,0,L,1122011218,1,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967526,477454.00
05/15/2019 20:45,2,0.248,ACTIVE,213.51,335.74,60.006,1557967505,"201051344000983","174011545737251",28.29,16.00,0,330.93,342.35,7.1,5.0,0.022,1302328.6,1302328.6,20237,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967526,477455.00
05/15/2019 20:45,2,0.244,ACTIVE,213.74,336.34,60.006,1557967505,"201051344001203","174011545737251",27.83,14.00,0,331.23,342.95,6.9,4.7,0.018,1291910.8,1291910.8,28536,0,0,0,L,1122011218,1,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967527,477456.00
05/15/2019 20:45,2,0.246,ACTIVE,213.51,335.74,60.006,1557967505,"201051344001230","174011545737251",26.26,13.30,0,330.33,340.55,6.6,4.4,0.018,1287794.5,1287794.5,28369,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967528,477457.00
05/15/2019 20:45,2,0.246,ACTIVE,213.29,336.34,60.001,1557967505,"201051344000646","174011545737251",28.19,14.00,0,329.73,341.75,7.0,4.9,0.022,1281528.6,1281528.6,28506,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967529,477458.00
05/15/2019 20:45,2,0.240,ACTIVE,213.74,335.44,60.006,1557967505,"201051344000867","174011545737251",28.03,16.70,0,330.93,341.45,6.8,4.7,0.018,1279458.2,1279458.2,52436,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967530,477459.00
05/15/2019 20:45,2,0.248,ACTIVE,213.96,337.84,60.006,1557967505,"201051344000633","174011545737251",28.03,15.50,0,330.33,344.45,7.1,4.9,0.018,1276809.3,1276809.3,52533,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967531,477460.00
05/15/2019 20:45,2,0.266,ACTIVE,213.29,336.04,59.996,1557967505,"201051344000955","174011545737251",28.23,14.30,0,329.73,341.75,7.6,5.4,0.022,1301757.6,1301757.6,28518,0,0,0,L,1122011218,1,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967532,477461.00
05/15/2019 20:45,2,0.250,ACTIVE,213.51,336.04,59.990,1557967505,"201051344000648","174011545737251",28.05,15.00,0,330.93,342.35,7.1,5.0,0.018,1291788.4,1291788.4,51979,0,0,0,L,1122011218,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967533,477462.00
05/15/2019 20:45,2,0.223,ACTIVE,213.96,336.34,59.996,1557967505,"201051344000645","174011545737251",27.55,17.00,0,331.83,342.95,6.2,4.1,0.018,1296863.4,1296863.4,51950,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967534,477463.00
05/15/2019 20:45,2,0.240,ACTIVE,213.29,335.14,60.001,1557967505,"201051344000569","174011545737251",28.07,16.70,0,331.23,342.35,6.8,4.7,0.022,1313192.8,1313192.8,20153,0,0,0,L,1122011218,1,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967535,477464.00
05/15/2019 20:45,2,0.275,ACTIVE,213.51,339.04,60.001,1557967505,"179051228000119","174011545737251",29.12,19.80,0,332.13,346.26,8.1,5.9,0.013,99979.1,99979.1,20286,0,0,0,L,46974696,1,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557967536,477465.00
05/15/2019 21:00,2,0.244,ACTIVE,213.06,337.24,59.990,1557968404,"201051344000579","174011545737251",26.94,14.00,0,330.63,341.75,6.7,4.5,0.009,1313257.3,1313257.3,20603,0,0,0,L,1122011218,1,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968406,477466.00
05/15/2019 21:00,2,0.209,ACTIVE,213.06,335.14,59.996,1557968404,"201051344001025","174011545737251",26.18,13.00,0,330.93,340.55,5.6,3.4,0.009,1296127.0,1296127.0,28534,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968407,477467.00
05/15/2019 21:00,2,0.238,ACTIVE,213.51,336.34,59.980,1557968404,"201051344001093","174011545737251",25.21,14.00,0,328.52,345.06,6.1,4.0,0.004,1279503.3,1279503.3,28582,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968408,477468.00
05/15/2019 21:00,2,0.211,ACTIVE,213.06,336.94,59.969,1557968404,"201051344000458","174011545737251",26.72,15.50,0,330.63,341.75,5.7,3.6,0.004,1295926.8,1295926.8,20359,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968409,477469.00
05/15/2019 21:00,2,0.229,ACTIVE,213.29,336.04,59.996,1557968404,"201051344000890","174011545737251",26.20,13.30,0,330.93,341.15,6.0,3.9,0.009,1294364.4,1294364.4,28492,0,0,0,L,1122011218,1,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968410,477470.00
05/15/2019 21:00,2,0.170,ALERT,213.06,338.44,59.980,1557968404,"201051344000988","174011545737251",18.07,14.30,0,296.06,342.05,3.1,1.1,0.000,996828.6,996828.6,20699,0,0,0,L,1122011218,1,121.33,122.46,0002,11,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968411,477471.00
05/15/2019 21:00,2,0.207,ACTIVE,213.96,337.24,59.980,1557968404,"201051344000582","174011545737251",26.40,13.30,0,331.23,341.15,5.5,3.4,0.009,1272855.4,1272855.4,28468,0,0,0,L,1122011218,1,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968412,477472.00
05/15/2019 21:00,2,0.209,ACTIVE,213.29,337.54,59.980,1557968404,"201051344000868","174011545737251",25.92,14.30,0,329.43,342.05,5.5,3.4,0.004,1281361.4,1281361.4,52404,0,0,0,L,1122011218,1,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968413,477473.00
05/15/2019 21:00,2,0.213,ACTIVE,213.74,338.74,59.985,1557968404,"201051344000576","174011545737251",25.13,15.00,0,330.63,342.35,5.4,3.3,0.009,1299140.0,1299140.0,24454,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968414,477474.00
05/15/2019 21:00,2,0.195,ACTIVE,213.29,337.54,59.996,1557968404,"201051344001158","174011545737251",25.49,13.70,0,330.33,341.45,5.1,3.0,0.009,1275911.7,1275911.7,20668,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968415,477475.00
05/15/2019 21:00,2,0.207,ACTIVE,213.51,337.24,59.990,1557968404,"201051344000917","174011545737251",24.71,14.70,0,330.33,342.65,5.2,3.1,0.009,1289392.1,1289392.1,28390,0,0,0,L,1122011218,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968416,477476.00
05/15/2019 21:00,2,0.230,ALERT,213.51,334.54,60.001,1557968404,"201051344000417","174011545737251",18.33,13.30,0,297.26,339.04,4.3,2.2,0.000,1031572.1,1031572.1,28548,0,0,0,L,1122011218,1,122.23,121.78,0002,10,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968418,477477.00
05/15/2019 21:00,2,0.201,ACTIVE,213.51,336.94,60.017,1557968404,"201051344000685","174011545737251",25.23,13.00,0,331.23,342.95,5.2,3.0,0.009,1295812.2,1295812.2,28554,0,0,0,L,1122011218,1,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968419,477478.00
05/15/2019 21:00,2,0.219,ACTIVE,213.29,336.34,60.006,1557968404,"201051344000651","174011545737251",26.00,13.30,0,332.13,341.15,5.8,3.7,0.004,1288997.3,1288997.3,28519,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968420,477479.00
05/15/2019 21:00,2,0.213,ACTIVE,212.83,337.84,60.033,1557968404,"201051344000594","174011545737251",26.18,14.00,0,329.43,342.05,5.7,3.6,0.013,1300942.0,1300942.0,52398,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968421,477480.00
05/15/2019 21:00,2,0.225,ACTIVE,213.29,337.54,60.001,1557968404,"201051344000469","174011545737251",26.12,13.70,0,328.52,341.75,6.0,3.8,0.013,1281042.5,1281042.5,20643,0,0,0,L,1122011218,1,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968422,477481.00
05/15/2019 21:00,2,0.225,ACTIVE,213.29,336.94,60.006,1557968404,"201051344000585","174011545737251",26.16,13.70,0,331.23,341.45,6.0,3.9,0.009,1302625.8,1302625.8,28579,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968422,477482.00
05/15/2019 21:00,2,0.193,ACTIVE,213.74,339.04,59.996,1557968404,"201051344000853","174011545737251",26.48,14.70,0,331.83,344.15,5.2,3.1,0.013,1304370.0,1304370.0,20244,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968423,477483.00
05/15/2019 21:00,2,0.191,ACTIVE,213.51,336.34,60.006,1557968404,"201051344001145","174011545737251",25.07,12.70,0,332.13,341.45,4.9,2.8,0.004,1304071.9,1304071.9,28497,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968424,477484.00
05/15/2019 21:00,2,0.225,ACTIVE,213.51,336.34,60.012,1557968404,"201051344000438","174011545737251",25.74,13.30,0,331.53,342.05,5.9,3.7,0.004,1297269.8,1297269.8,28524,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968425,477485.00
05/15/2019 21:00,2,0.215,ACTIVE,213.06,335.14,60.033,1557968404,"201051344001135","174011545737251",26.02,13.70,0,330.93,340.25,5.7,3.6,0.009,1284153.7,1284153.7,28472,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968426,477486.00
05/15/2019 21:00,2,0.213,ACTIVE,213.06,336.94,60.001,1557968404,"201051344000983","174011545737251",26.02,15.00,0,330.33,342.35,5.6,3.5,0.009,1302329.8,1302329.8,20238,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968427,477487.00
05/15/2019 21:00,2,0.211,ACTIVE,213.29,336.04,60.001,1557968404,"201051344001203","174011545737251",25.78,13.30,0,331.83,342.35,5.5,3.4,0.009,1291911.9,1291911.9,28537,0,0,0,L,1122011218,1,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968428,477488.00
05/15/2019 21:00,2,0.215,ACTIVE,213.06,335.14,60.006,1557968404,"201051344001230","174011545737251",23.40,12.70,0,327.32,343.25,5.1,3.0,0.004,1287795.5,1287795.5,28370,0,0,0,L,1122011218,1,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968429,477489.00
05/15/2019 21:00,2,0.209,ACTIVE,212.83,335.74,60.012,1557968404,"201051344000646","174011545737251",26.70,13.30,0,330.63,340.25,5.6,3.5,0.004,1281529.9,1281529.9,28507,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968430,477490.00
05/15/2019 21:00,2,0.203,ACTIVE,213.29,336.94,60.006,1557968404,"201051344000867","174011545737251",26.00,15.50,0,330.03,342.35,5.4,3.3,0.004,1279459.3,1279459.3,52437,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968431,477491.00
05/15/2019 21:00,2,0.215,ACTIVE,213.51,339.34,60.022,1557968404,"201051344000633","174011545737251",25.64,14.70,0,330.03,344.15,5.6,3.5,0.004,1276810.5,1276810.5,52534,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968432,477492.00
