ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/15/2019 21:00,2,0.232,ACTIVE,212.83,335.74,60.028,1557968404,"201051344000955","174011545737251",26.08,13.70,0,330.03,340.25,6.2,4.0,0.009,1301759.0,1301759.0,28519,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968433,477493.00
05/15/2019 21:00,2,0.215,ACTIVE,213.29,337.24,59.985,1557968404,"201051344000648","174011545737251",26.06,14.00,0,330.63,342.05,5.7,3.6,0.009,1291789.6,1291789.6,51980,0,0,0,L,1122011218,1,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968434,477494.00
05/15/2019 21:00,2,0.180,ACTIVE,213.51,338.14,60.028,1557968404,"201051344000645","174011545737251",27.25,15.80,0,331.23,342.05,5.0,2.9,0.004,1296864.4,1296864.4,51951,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968435,477495.00
05/15/2019 21:00,2,0.201,ACTIVE,213.29,336.94,60.022,1557968404,"201051344000569","174011545737251",26.82,15.30,0,330.33,340.85,5.5,3.4,0.004,1313194.0,1313194.0,20154,0,0,0,L,1122011218,1,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968436,477496.00
05/15/2019 21:00,2,0.238,ALERT,213.51,340.55,60.017,1557968404,"179051228000119","174011545737251",27.91,18.00,0,296.06,345.96,6.8,4.6,0.004,99980.5,99980.5,20287,0,0,0,L,46974696,1,121.78,123.14,0000,14,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1557968437,477497.00
05/15/2019 21:15,2,0.098,ALERT,213.29,299.37,60.033,1557969304,"201051344000579","174011545737251",29.24,12.30,0,298.17,339.65,2.9,0.9,0.000,1313257.8,1313257.8,20604,0,0,0,L,1122011218,1,121.55,122.68,0100,7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1557969306,477498.00
05/15/2019 21:15,2,0.070,ALERT,213.96,299.07,60.022,1557969304,"201051344001025","174011545737251",29.30,12.00,0,297.26,338.74,2.1,0.1,0.000,1296127.3,1296127.3,28535,0,0,0,L,1122011218,1,122.23,122.46,0100,8,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1557969308,477499.00
05/15/2019 21:15,2,0.111,ALERT,214.19,299.67,60.028,1557969304,"201051344001093","174011545737251",28.47,12.30,0,297.87,339.04,3.3,1.2,0.000,1279503.8,1279503.8,28583,0,0,0,L,1122011218,1,122.46,122.46,0100,12,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1557969309,477500.00
05/15/2019 21:15,2,0.078,ALERT,213.29,298.77,60.028,1557969304,"201051344000458","174011545737251",28.80,13.70,0,297.57,340.25,2.3,0.3,0.000,1295927.1,1295927.1,20360,0,0,0,L,1122011218,1,121.78,122.68,0100,10,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1557969311,477501.00
05/15/2019 21:15,2,0.096,ALERT,213.96,300.27,60.022,1557969304,"201051344000890","174011545737251",23.72,12.00,0,298.47,338.14,2.5,0.5,0.000,1294364.8,1294364.8,28493,0,0,0,L,1122011218,1,122.68,121.78,0100,11,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1557969313,477502.00
05/15/2019 21:15,2,0.055,ALERT,213.29,298.47,60.033,1557969304,"201051344000988","174011545737251",19.00,12.30,0,295.16,340.55,1.1,0.0,0.000,996828.7,996828.7,20701,0,0,0,L,1122011218,1,121.33,122.91,0100,8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1557969315,477503.00
05/15/2019 21:15,2,0.068,ALERT,214.64,300.57,60.022,1557969304,"201051344000582","174011545737251",28.86,11.70,0,298.47,339.34,2.1,0.1,0.000,1272855.7,1272855.7,28469,0,0,0,L,1122011218,1,122.68,122.91,0100,10,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1557969317,477504.00
05/15/2019 21:15,2,0.078,ALERT,213.51,299.37,60.059,1557969304,"201051344000868","174011545737251",28.75,12.70,0,298.17,339.95,2.3,0.3,0.000,1281361.7,1281361.7,52405,0,0,0,L,1122011218,1,121.55,123.14,0100,10,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1557969319,477505.00
05/15/2019 21:15,2,0.074,ALERT,213.96,299.37,60.028,1557969304,"201051344000576","174011545737251",28.37,13.00,0,297.57,341.45,2.2,0.2,0.000,1299140.3,1299140.3,24455,0,0,0,L,1122011218,1,121.78,122.91,0100,11,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1557969321,477506.00
05/15/2019 21:15,2,0.057,ALERT,213.51,298.47,60.028,1557969304,"201051344001158","174011545737251",28.88,12.00,0,296.96,339.95,1.7,0.0,0.000,1275912.0,1275912.0,20669,0,0,0,L,1122011218,1,121.33,122.68,0100,12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1557969322,477507.00
05/15/2019 21:15,2,0.070,ALERT,214.41,299.67,60.033,1557969304,"201051344000917","174011545737251",28.59,13.00,0,296.66,339.04,2.0,0.1,0.000,1289392.4,1289392.4,28391,0,0,0,L,1122011218,1,122.46,122.68,0100,10,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1557969324,477508.00
05/15/2019 21:15,2,0.119,ALERT,214.41,299.37,60.033,1557969304,"201051344000417","174011545737251",18.79,11.70,0,297.26,336.34,2.3,0.3,0.000,1031572.4,1031572.4,28550,0,0,0,L,1122011218,1,122.46,122.23,0100,8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1557969326,477509.00
05/15/2019 21:15,2,0.051,ALERT,214.41,299.67,60.022,1557969304,"201051344000685","174011545737251",28.88,11.70,0,296.96,339.34,1.5,0.0,0.000,1295812.5,1295812.5,28555,0,0,0,L,1122011218,1,123.36,122.46,0100,10,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1557969328,477510.00
05/15/2019 21:15,2,0.070,ALERT,214.41,299.07,59.990,1557969304,"201051344000651","174011545737251",28.88,12.00,0,297.26,339.65,2.1,0.1,0.000,1288997.6,1288997.6,28520,0,0,0,L,1122011218,1,123.14,122.23,0100,11,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1557969330,477511.00
05/15/2019 21:15,2,0.076,ALERT,213.29,299.97,60.038,1557969304,"201051344000594","174011545737251",29.22,12.30,0,297.57,339.65,2.3,0.3,0.000,1300942.4,1300942.4,52399,0,0,0,L,1122011218,1,121.55,122.46,0100,8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1557969332,477512.00
05/15/2019 21:15,2,0.080,ALERT,213.74,299.07,60.033,1557969304,"201051344000469","174011545737251",28.61,11.70,0,296.66,339.95,2.4,0.4,0.000,1281042.9,1281042.9,20644,0,0,0,L,1122011218,1,121.33,123.14,0100,10,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1557969334,477513.00
05/15/2019 21:15,2,0.080,ALERT,214.19,300.27,60.028,1557969304,"201051344000585","174011545737251",29.08,12.30,0,296.96,339.04,2.4,0.4,0.000,1302626.2,1302626.2,28580,0,0,0,L,1122011218,1,122.23,122.68,0100,8,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1557969335,477514.00
05/15/2019 21:15,2,0.062,ALERT,214.19,299.67,60.059,1557969304,"201051344000853","174011545737251",29.24,12.70,0,297.57,341.75,1.9,0.0,0.000,1304370.3,1304370.3,20245,0,0,0,L,1122011218,1,122.23,123.14,0100,11,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1557969337,477515.00
05/15/2019 21:15,2,0.062,ALERT,214.41,299.67,60.022,1557969304,"201051344001145","174011545737251",28.90,11.30,0,297.57,339.34,1.9,0.0,0.000,1304072.1,1304072.1,28498,0,0,0,L,1122011218,1,122.68,122.46,0100,11,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1557969339,477516.00
05/15/2019 21:15,2,0.084,ALERT,214.19,299.67,60.022,1557969304,"201051344000438","174011545737251",29.10,11.70,0,297.87,338.74,2.5,0.5,0.000,1297270.3,1297270.3,28525,0,0,0,L,1122011218,1,122.91,122.46,0100,11,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1557969341,477517.00
05/15/2019 21:15,2,0.088,ALERT,213.74,299.67,59.996,1557969304,"201051344001135","174011545737251",27.12,12.30,0,297.87,337.54,2.4,0.4,0.000,1284154.1,1284154.1,28473,0,0,0,L,1122011218,1,122.46,122.23,0100,10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1557969343,477518.00
05/15/2019 21:15,2,0.078,ALERT,213.51,299.07,60.012,1557969304,"201051344000983","174011545737251",28.90,13.00,0,297.57,339.95,2.3,0.3,0.000,1302330.2,1302330.2,20239,0,0,0,L,1122011218,1,121.78,122.68,0100,12,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1557969345,477519.00
05/15/2019 21:15,2,0.066,ALERT,214.19,299.37,60.022,1557969304,"201051344001203","174011545737251",28.65,12.00,0,297.87,340.25,2.0,0.0,0.000,1291912.2,1291912.2,28538,0,0,0,L,1122011218,1,122.91,122.23,0100,9,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1557969347,477520.00
05/15/2019 21:15,2,0.074,ALERT,213.96,299.97,59.996,1557969304,"201051344001230","174011545737251",28.37,11.30,0,297.57,338.14,2.2,0.2,0.000,1287795.8,1287795.8,28371,0,0,0,L,1122011218,1,122.68,122.01,0100,9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1557969349,477521.00
05/15/2019 21:15,2,0.057,ALERT,213.74,299.67,60.017,1557969304,"201051344000646","174011545737251",28.67,12.00,0,296.66,338.44,1.7,0.0,0.000,1281530.2,1281530.2,28508,0,0,0,L,1122011218,1,122.68,122.23,0100,9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1557969350,477522.00
05/15/2019 21:15,2,0.076,ALERT,213.74,298.47,60.033,1557969304,"201051344000867","174011545737251",28.49,13.70,0,297.26,340.25,2.2,0.2,0.000,1279459.6,1279459.6,52438,0,0,0,L,1122011218,1,122.01,122.68,0100,11,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1557969352,477523.00
05/15/2019 21:15,2,0.072,ALERT,214.19,298.47,60.012,1557969304,"201051344000633","174011545737251",28.80,12.70,0,295.76,341.75,2.1,0.2,0.000,1276810.8,1276810.8,52535,0,0,0,L,1122011218,1,122.23,123.14,0100,12,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1557969354,477524.00
05/15/2019 21:15,2,0.086,ALERT,213.74,299.97,60.006,1557969304,"201051344000955","174011545737251",28.96,12.30,0,297.57,337.54,2.5,0.5,0.000,1301759.4,1301759.4,28520,0,0,0,L,1122011218,1,122.01,122.46,0100,10,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1557969356,477525.00
05/15/2019 21:15,2,0.080,ALERT,213.51,297.87,60.012,1557969304,"201051344000648","174011545737251",28.90,12.30,0,296.96,340.55,2.4,0.4,0.000,1291789.9,1291789.9,51981,0,0,0,L,1122011218,1,121.33,123.14,0100,8,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1557969358,477526.00
05/15/2019 21:15,2,0.049,ALERT,213.96,298.47,60.006,1557969304,"201051344000645","174011545737251",29.00,13.70,0,297.57,340.85,1.5,0.0,0.000,1296864.6,1296864.6,51952,0,0,0,L,1122011218,1,122.23,123.14,0100,11,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1557969360,477527.00
05/15/2019 21:15,2,0.076,ALERT,213.51,299.37,60.017,1557969304,"201051344000569","174011545737251",29.14,13.00,0,298.17,339.95,2.3,0.3,0.000,1313194.3,1313194.3,20155,0,0,0,L,1122011218,1,121.33,123.14,0100,9,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1557969361,477528.00
05/15/2019 21:15,2,0.121,ALERT,213.74,298.47,59.996,1557969304,"179051228000119","174011545737251",28.63,15.80,0,296.36,343.25,3.5,1.5,0.000,99981.1,99981.1,20289,0,0,0,L,46974696,1,121.78,123.59,0000,12,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557969363,477529.00
05/15/2019 21:30,2,0.000,ALERT,212.83,299.07,60.006,1557970204,"201051344000579","174011545737251",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,1313257.9,1313257.9,20606,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1557970206,477530.00
05/15/2019 21:30,2,0.000,ALERT,212.83,297.87,60.022,1557970204,"201051344001025","174011545737251",0.00,10.70,0,295.46,302.07,0.0,0.0,0.000,1296127.3,1296127.3,28537,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1557970208,477531.00
05/15/2019 21:30,2,0.000,ALERT,212.83,298.47,59.975,1557970204,"201051344001093","174011545737251",0.00,11.30,0,295.76,301.17,0.0,0.0,0.000,1279503.9,1279503.9,28585,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1557970209,477532.00
05/15/2019 21:30,2,0.000,ALERT,212.61,298.77,60.022,1557970204,"201051344000458","174011545737251",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,1295927.2,1295927.2,20362,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1557970211,477533.00
05/15/2019 21:30,2,0.000,ALERT,212.83,298.77,60.022,1557970204,"201051344000890","174011545737251",0.00,11.00,0,296.66,302.37,0.0,0.0,0.000,1294364.9,1294364.9,28495,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1557970213,477534.00
05/15/2019 21:30,2,0.000,ALERT,212.83,298.47,60.012,1557970204,"201051344000988","174011545737251",0.00,11.30,0,293.96,300.57,0.0,0.0,0.000,996828.7,996828.7,20703,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1557970215,477535.00
05/15/2019 21:30,2,0.000,ALERT,213.29,299.37,60.049,1557970204,"201051344000582","174011545737251",0.00,10.70,0,296.36,301.77,0.0,0.0,0.000,1272855.7,1272855.7,28471,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1557970217,477536.00
05/15/2019 21:30,2,0.000,ALERT,212.83,299.07,60.028,1557970204,"201051344000868","174011545737251",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,1281361.7,1281361.7,52407,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1557970218,477537.00
05/15/2019 21:30,2,0.000,ALERT,213.29,299.07,60.028,1557970204,"201051344000576","174011545737251",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,1299140.3,1299140.3,24457,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1557970220,477538.00
05/15/2019 21:30,2,0.000,ALERT,212.83,298.47,60.022,1557970204,"201051344001158","174011545737251",0.00,10.70,0,295.76,300.57,0.0,0.0,0.000,1275912.0,1275912.0,20671,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1557970222,477539.00
05/15/2019 21:30,2,0.000,ALERT,213.06,297.87,59.996,1557970204,"201051344000917","174011545737251",0.00,12.00,0,294.56,300.87,0.0,0.0,0.000,1289392.4,1289392.4,28393,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1557970224,477540.00
05/15/2019 21:30,2,0.000,ALERT,213.06,297.87,60.028,1557970204,"201051344000417","174011545737251",0.00,10.70,0,295.16,300.87,0.0,0.0,0.000,1031572.4,1031572.4,28552,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1557970226,477541.00
05/15/2019 21:30,2,0.000,ALERT,213.29,298.17,59.990,1557970204,"201051344000685","174011545737251",0.00,10.70,0,295.76,301.17,0.0,0.0,0.000,1295812.5,1295812.5,28557,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1557970227,477542.00
05/15/2019 21:30,2,0.000,ALERT,213.06,297.57,60.017,1557970204,"201051344000651","174011545737251",0.00,10.70,0,295.46,300.87,0.0,0.0,0.000,1288997.6,1288997.6,28522,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1557970229,477543.00
05/15/2019 21:30,2,0.000,ALERT,212.61,299.07,60.033,1557970204,"201051344000594","174011545737251",0.00,11.30,0,296.06,301.47,0.0,0.0,0.000,1300942.4,1300942.4,52401,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1557970231,477544.00
05/15/2019 21:30,2,0.000,ALERT,212.83,298.17,59.996,1557970204,"201051344000469","174011545737251",0.00,10.30,0,295.46,300.87,0.0,0.0,0.000,1281042.9,1281042.9,20646,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1557970233,477545.00
05/15/2019 21:30,2,0.000,ALERT,212.83,298.47,60.006,1557970204,"201051344000585","174011545737251",0.00,11.00,0,295.46,301.47,0.0,0.0,0.000,1302626.2,1302626.2,28582,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1557970235,477546.00
05/15/2019 21:30,2,0.000,ALERT,213.29,298.17,60.022,1557970204,"201051344000853","174011545737251",0.00,11.00,0,296.36,301.47,0.0,0.0,0.000,1304370.3,1304370.3,20247,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1557970237,477547.00
05/15/2019 21:30,2,0.000,ALERT,213.06,298.47,60.022,1557970204,"201051344001145","174011545737251",0.00,10.30,0,296.36,302.07,0.0,0.0,0.000,1304072.1,1304072.1,28500,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1557970238,477548.00
05/15/2019 21:30,2,0.000,ALERT,213.06,298.17,60.054,1557970204,"201051344000438","174011545737251",0.00,10.30,0,296.06,301.77,0.0,0.0,0.000,1297270.3,1297270.3,28527,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1557970240,477549.00
05/15/2019 21:30,2,0.000,ALERT,212.61,298.17,60.012,1557970204,"201051344001135","174011545737251",0.00,11.00,0,296.06,302.07,0.0,0.0,0.000,1284154.1,1284154.1,28475,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1557970242,477550.00
05/15/2019 21:30,2,0.000,ALERT,212.83,298.47,60.033,1557970204,"201051344000983","174011545737251",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,1302330.2,1302330.2,20241,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1557970244,477551.00
05/15/2019 21:30,2,0.000,ALERT,213.06,297.87,60.022,1557970204,"201051344001203","174011545737251",0.00,10.70,0,295.76,302.98,0.0,0.0,0.000,1291912.2,1291912.2,28540,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1557970246,477552.00
05/15/2019 21:30,2,0.000,ALERT,212.83,298.77,60.028,1557970204,"201051344001230","174011545737251",0.00,10.30,0,296.06,301.47,0.0,0.0,0.000,1287795.8,1287795.8,28373,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1557970247,477553.00
05/15/2019 21:30,2,0.000,ALERT,212.38,297.87,60.017,1557970204,"201051344000646","174011545737251",0.00,10.70,0,294.86,301.17,0.0,0.0,0.000,1281530.2,1281530.2,28510,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1557970249,477554.00
05/15/2019 21:30,2,0.000,ALERT,213.06,298.17,60.017,1557970204,"201051344000867","174011545737251",0.00,12.00,0,296.06,301.17,0.0,0.0,0.000,1279459.6,1279459.6,52440,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1557970251,477555.00
05/15/2019 21:30,2,0.000,ALERT,213.29,298.17,60.012,1557970204,"201051344000633","174011545737251",0.00,11.00,0,294.56,300.27,0.0,0.0,0.000,1276810.8,1276810.8,52537,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1557970253,477556.00
05/15/2019 21:30,2,0.000,ALERT,212.38,298.17,60.017,1557970204,"201051344000955","174011545737251",0.00,11.00,0,295.76,301.47,0.0,0.0,0.000,1301759.4,1301759.4,28522,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1557970255,477557.00
05/15/2019 21:30,2,0.000,ALERT,213.06,297.87,60.022,1557970204,"201051344000648","174011545737251",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,1291789.9,1291789.9,51983,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1557970257,477558.00
05/15/2019 21:30,2,0.000,ALERT,213.29,298.47,60.028,1557970204,"201051344000645","174011545737251",0.00,12.00,0,296.06,300.87,0.0,0.0,0.000,1296864.6,1296864.6,51954,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1557970258,477559.00
05/15/2019 21:30,2,0.000,ALERT,212.83,299.37,59.975,1557970204,"201051344000569","174011545737251",0.00,11.30,0,296.96,301.77,0.0,0.0,0.000,1313194.3,1313194.3,20157,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1557970260,477560.00
05/15/2019 21:30,2,0.000,ALERT,213.06,298.17,60.012,1557970204,"179051228000119","174011545737251",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,99981.2,99981.2,20291,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557970262,477561.00
05/15/2019 21:45,2,0.000,ALERT,212.38,298.77,60.038,1557971104,"201051344000579","174011545737251",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,1313257.9,1313257.9,20608,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557971106,477562.00
05/15/2019 21:45,2,0.000,ALERT,212.16,297.87,60.043,1557971104,"201051344001025","174011545737251",0.00,9.70,0,296.06,304.48,0.0,0.0,0.000,1296127.3,1296127.3,28539,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557971108,477563.00
05/15/2019 21:45,2,0.000,ALERT,212.38,298.47,60.043,1557971104,"201051344001093","174011545737251",0.00,10.70,0,296.36,303.88,0.0,0.0,0.000,1279503.9,1279503.9,28587,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557971110,477564.00
05/15/2019 21:45,2,0.000,ALERT,212.38,297.87,60.049,1557971104,"201051344000458","174011545737251",0.00,11.00,0,296.36,301.17,0.0,0.0,0.000,1295927.2,1295927.2,20364,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557971112,477565.00
05/15/2019 21:45,2,0.000,ALERT,212.16,298.77,60.070,1557971104,"201051344000890","174011545737251",0.00,10.30,0,296.66,305.38,0.0,0.0,0.000,1294364.9,1294364.9,28497,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557971114,477566.00
05/15/2019 21:45,2,0.000,ALERT,212.38,298.17,60.043,1557971104,"201051344000988","174011545737251",0.00,10.00,0,293.96,299.97,0.0,0.0,0.000,996828.7,996828.7,20705,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557971115,477567.00
05/15/2019 21:45,2,0.000,ALERT,212.83,299.37,60.043,1557971104,"201051344000582","174011545737251",0.00,9.70,0,296.96,304.48,0.0,0.0,0.000,1272855.7,1272855.7,28473,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557971117,477568.00
05/15/2019 21:45,2,0.000,ALERT,212.61,298.77,60.028,1557971104,"201051344000868","174011545737251",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,1281361.7,1281361.7,52409,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557971119,477569.00
05/15/2019 21:45,2,0.000,ALERT,213.06,298.77,60.033,1557971104,"201051344000576","174011545737251",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,1299140.3,1299140.3,24459,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557971121,477570.00
05/15/2019 21:45,2,0.000,ALERT,212.61,298.17,60.022,1557971104,"201051344001158","174011545737251",0.00,9.70,0,296.06,299.67,0.0,0.0,0.000,1275912.0,1275912.0,20673,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557971123,477571.00
05/15/2019 21:45,2,0.000,ALERT,212.61,298.17,60.054,1557971104,"201051344000917","174011545737251",0.00,11.00,0,295.16,302.98,0.0,0.0,0.000,1289392.4,1289392.4,28395,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557971124,477572.00
05/15/2019 21:45,2,0.000,ALERT,212.61,298.17,60.043,1557971104,"201051344000417","174011545737251",0.00,10.00,0,295.76,303.58,0.0,0.0,0.000,1031572.4,1031572.4,28554,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557971126,477573.00
05/15/2019 21:45,2,0.000,ALERT,212.83,298.47,60.043,1557971104,"201051344000685","174011545737251",0.00,9.70,0,296.06,304.48,0.0,0.0,0.000,1295812.5,1295812.5,28559,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557971128,477574.00
05/15/2019 21:45,2,0.000,ALERT,212.38,297.87,60.065,1557971104,"201051344000651","174011545737251",0.00,9.70,0,295.76,303.58,0.0,0.0,0.000,1288997.6,1288997.6,28524,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557971130,477575.00
05/15/2019 21:45,2,0.000,ALERT,212.16,299.07,60.022,1557971104,"201051344000594","174011545737251",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,1300942.4,1300942.4,52403,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557971132,477576.00
05/15/2019 21:45,2,0.000,ALERT,212.61,298.17,60.033,1557971104,"201051344000469","174011545737251",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,1281042.9,1281042.9,20648,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557971134,477577.00
05/15/2019 21:45,2,0.000,ALERT,212.61,298.77,60.017,1557971104,"201051344000585","174011545737251",0.00,10.00,0,295.76,303.58,0.0,0.0,0.000,1302626.2,1302626.2,28584,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557971135,477578.00
05/15/2019 21:45,2,0.000,ALERT,213.06,298.17,60.038,1557971104,"201051344000853","174011545737251",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,1304370.3,1304370.3,20249,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557971137,477579.00
05/15/2019 21:45,2,0.000,ALERT,212.61,298.77,60.038,1557971104,"201051344001145","174011545737251",0.00,9.30,0,296.66,305.08,0.0,0.0,0.000,1304072.1,1304072.1,28502,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557971139,477580.00
05/15/2019 21:45,2,0.000,ALERT,212.38,298.77,60.038,1557971104,"201051344000438","174011545737251",0.00,9.70,0,296.36,304.48,0.0,0.0,0.000,1297270.3,1297270.3,28529,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557971141,477581.00
05/15/2019 21:45,2,0.000,ALERT,211.93,298.47,60.033,1557971104,"201051344001135","174011545737251",0.00,10.00,0,296.36,304.48,0.0,0.0,0.000,1284154.1,1284154.1,28477,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557971143,477582.00
05/15/2019 21:45,2,0.000,ALERT,212.38,298.47,60.028,1557971104,"201051344000983","174011545737251",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,1302330.2,1302330.2,20243,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557971145,477583.00
05/15/2019 21:45,2,0.000,ALERT,212.61,298.17,60.028,1557971104,"201051344001203","174011545737251",0.00,10.00,0,296.36,305.68,0.0,0.0,0.000,1291912.2,1291912.2,28542,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557971146,477584.00
05/15/2019 21:45,2,0.000,ALERT,212.61,299.07,60.059,1557971104,"201051344001230","174011545737251",0.00,9.70,0,296.66,304.48,0.0,0.0,0.000,1287795.8,1287795.8,28375,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557971148,477585.00
05/15/2019 21:45,2,0.000,ALERT,212.38,298.47,60.038,1557971104,"201051344000646","174011545737251",0.00,9.70,0,295.76,303.58,0.0,0.0,0.000,1281530.2,1281530.2,28512,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557971150,477586.00
05/15/2019 21:45,2,0.000,ALERT,212.83,298.47,60.038,1557971104,"201051344000867","174011545737251",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,1279459.6,1279459.6,52442,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557971152,477587.00
05/15/2019 21:45,2,0.000,ALERT,213.29,298.47,60.033,1557971104,"201051344000633","174011545737251",0.00,10.00,0,294.86,299.37,0.0,0.0,0.000,1276810.8,1276810.8,52539,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557971154,477588.00
05/15/2019 21:45,2,0.000,ALERT,212.38,298.77,60.033,1557971104,"201051344000955","174011545737251",0.00,10.00,0,296.36,303.88,0.0,0.0,0.000,1301759.4,1301759.4,28524,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557971155,477589.00
05/15/2019 21:45,2,0.000,ALERT,212.61,297.87,60.033,1557971104,"201051344000648","174011545737251",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,1291789.9,1291789.9,51985,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557971157,477590.00
05/15/2019 21:45,2,0.000,ALERT,213.06,298.47,60.038,1557971104,"201051344000645","174011545737251",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,1296864.6,1296864.6,51956,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557971159,477591.00
05/15/2019 21:45,2,0.000,ALERT,212.61,299.07,60.033,1557971104,"201051344000569","174011545737251",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,1313194.3,1313194.3,20159,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557971161,477592.00
05/15/2019 21:45,2,0.000,ALERT,212.83,298.17,60.022,1557971104,"179051228000119","174011545737251",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,99981.2,99981.2,20293,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557971163,477593.00
05/15/2019 22:00,2,0.000,ALERT,211.93,298.47,59.996,1557972004,"201051344000579","174011545737251",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,1313257.9,1313257.9,20610,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972006,477594.00
05/15/2019 22:00,2,0.000,ALERT,211.48,296.36,60.054,1557972004,"201051344001025","174011545737251",0.00,9.00,0,293.96,300.57,0.0,0.0,0.000,1296127.3,1296127.3,28541,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972008,477595.00
05/15/2019 22:00,2,0.000,ALERT,211.70,296.96,60.028,1557972004,"201051344001093","174011545737251",0.00,10.00,0,294.26,299.97,0.0,0.0,0.000,1279503.9,1279503.9,28589,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972009,477596.00
05/15/2019 22:00,2,0.000,ALERT,211.93,297.87,60.022,1557972004,"201051344000458","174011545737251",0.00,10.30,0,296.36,301.47,0.0,0.0,0.000,1295927.2,1295927.2,20366,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972011,477597.00
05/15/2019 22:00,2,0.000,ALERT,211.48,297.57,60.033,1557972004,"201051344000890","174011545737251",0.00,9.30,0,295.16,301.17,0.0,0.0,0.000,1294364.9,1294364.9,28499,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557972013,477598.00
05/15/2019 22:00,2,0.000,ALERT,211.93,297.57,60.028,1557972004,"201051344000988","174011545737251",0.00,9.30,0,293.96,300.27,0.0,0.0,0.000,996828.7,996828.7,20707,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972015,477599.00
05/15/2019 22:00,2,0.000,ALERT,212.16,297.87,60.017,1557972004,"201051344000582","174011545737251",0.00,9.00,0,295.16,300.87,0.0,0.0,0.000,1272855.7,1272855.7,28475,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972017,477600.00
05/15/2019 22:00,2,0.000,ALERT,211.93,298.47,60.033,1557972004,"201051344000868","174011545737251",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,1281361.7,1281361.7,52411,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557972019,477601.00
05/15/2019 22:00,2,0.000,ALERT,212.61,298.77,60.049,1557972004,"201051344000576","174011545737251",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,1299140.3,1299140.3,24461,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972021,477602.00
05/15/2019 22:00,2,0.000,ALERT,212.16,297.57,60.043,1557972004,"201051344001158","174011545737251",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,1275912.0,1275912.0,20675,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557972023,477603.00
05/15/2019 22:00,2,0.000,ALERT,211.93,296.96,60.028,1557972004,"201051344000917","174011545737251",0.00,10.30,0,293.06,299.37,0.0,0.0,0.000,1289392.4,1289392.4,28397,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972025,477604.00
05/15/2019 22:00,2,0.000,ALERT,211.93,296.96,60.022,1557972004,"201051344000417","174011545737251",0.00,9.30,0,293.96,299.67,0.0,0.0,0.000,1031572.4,1031572.4,28556,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972027,477605.00
05/15/2019 22:00,2,0.000,ALERT,212.16,297.87,60.033,1557972004,"201051344000685","174011545737251",0.00,9.30,0,294.56,299.97,0.0,0.0,0.000,1295812.5,1295812.5,28561,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972029,477606.00
05/15/2019 22:00,2,0.000,ALERT,211.93,296.96,60.033,1557972004,"201051344000651","174011545737251",0.00,8.50,0,293.96,299.67,0.0,0.0,0.000,1288997.6,1288997.6,28526,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972030,477607.00
05/15/2019 22:00,2,0.000,ALERT,211.70,298.47,60.038,1557972004,"201051344000594","174011545737251",0.00,9.30,0,296.06,301.17,0.0,0.0,0.000,1300942.4,1300942.4,52405,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557972032,477608.00
05/15/2019 22:00,2,0.000,ALERT,212.16,297.87,59.996,1557972004,"201051344000469","174011545737251",0.00,8.50,0,295.46,300.27,0.0,0.0,0.000,1281042.9,1281042.9,20650,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972034,477609.00
05/15/2019 22:00,2,0.000,ALERT,212.16,297.87,60.038,1557972004,"201051344000585","174011545737251",0.00,9.30,0,293.96,300.27,0.0,0.0,0.000,1302626.2,1302626.2,28586,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557972036,477610.00
05/15/2019 22:00,2,0.000,ALERT,212.61,297.87,60.022,1557972004,"201051344000853","174011545737251",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,1304370.3,1304370.3,20251,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972038,477611.00
05/15/2019 22:00,2,0.000,ALERT,212.16,297.87,60.054,1557972004,"201051344001145","174011545737251",0.00,9.00,0,294.86,300.87,0.0,0.0,0.000,1304072.1,1304072.1,28504,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557972040,477612.00
05/15/2019 22:00,2,0.000,ALERT,212.16,297.87,60.028,1557972004,"201051344000438","174011545737251",0.00,9.00,0,294.86,300.57,0.0,0.0,0.000,1297270.3,1297270.3,28531,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972041,477613.00
05/15/2019 22:00,2,0.000,ALERT,211.48,297.57,60.070,1557972004,"201051344001135","174011545737251",0.00,9.30,0,294.86,300.87,0.0,0.0,0.000,1284154.1,1284154.1,28479,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557972043,477614.00
05/15/2019 22:00,2,0.000,ALERT,211.93,297.87,60.033,1557972004,"201051344000983","174011545737251",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,1302330.2,1302330.2,20245,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557972045,477615.00
05/15/2019 22:00,2,0.000,ALERT,211.93,297.26,60.033,1557972004,"201051344001203","174011545737251",0.00,9.00,0,294.56,301.77,0.0,0.0,0.000,1291912.2,1291912.2,28544,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972047,477616.00
05/15/2019 22:00,2,0.000,ALERT,211.70,297.87,60.022,1557972004,"201051344001230","174011545737251",0.00,9.00,0,294.86,300.57,0.0,0.0,0.000,1287795.8,1287795.8,28377,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972049,477617.00
05/15/2019 22:00,2,0.000,ALERT,211.48,297.57,60.038,1557972004,"201051344000646","174011545737251",0.00,9.00,0,293.96,299.67,0.0,0.0,0.000,1281530.2,1281530.2,28514,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557972050,477618.00
05/15/2019 22:00,2,0.000,ALERT,212.16,297.57,60.033,1557972004,"201051344000867","174011545737251",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,1279459.6,1279459.6,52444,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557972052,477619.00
05/15/2019 22:00,2,0.000,ALERT,212.61,297.57,60.038,1557972004,"201051344000633","174011545737251",0.00,9.30,0,294.86,300.27,0.0,0.0,0.000,1276810.8,1276810.8,52541,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972054,477620.00
05/15/2019 22:00,2,0.000,ALERT,211.48,297.57,60.043,1557972004,"201051344000955","174011545737251",0.00,9.30,0,294.56,300.27,0.0,0.0,0.000,1301759.4,1301759.4,28526,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557972056,477621.00
05/15/2019 22:00,2,0.000,ALERT,212.16,297.26,60.038,1557972004,"201051344000648","174011545737251",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,1291789.9,1291789.9,51987,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557972058,477622.00
05/15/2019 22:00,2,0.000,ALERT,212.38,297.87,60.033,1557972004,"201051344000645","174011545737251",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,1296864.6,1296864.6,51958,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972059,477623.00
05/15/2019 22:00,2,0.000,ALERT,211.93,298.47,60.028,1557972004,"201051344000569","174011545737251",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,1313194.3,1313194.3,20161,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972061,477624.00
05/15/2019 22:00,2,0.000,ALERT,212.38,297.57,60.033,1557972004,"179051228000119","174011545737251",0.00,11.30,0,294.86,299.97,0.0,0.0,0.000,99981.2,99981.2,20295,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557972063,477625.00
05/15/2019 22:15,2,0.000,ALERT,211.48,297.57,60.001,1557972904,"201051344000579","174011545737251",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,1313257.9,1313257.9,20612,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972906,477626.00
05/15/2019 22:15,2,0.000,ALERT,210.80,295.16,60.028,1557972904,"201051344001025","174011545737251",0.00,8.00,0,293.96,299.37,0.0,0.0,0.000,1296127.3,1296127.3,28543,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972908,477627.00
05/15/2019 22:15,2,0.000,ALERT,211.03,295.76,60.028,1557972904,"201051344001093","174011545737251",0.00,9.30,0,293.96,298.77,0.0,0.0,0.000,1279503.9,1279503.9,28591,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972910,477628.00
05/15/2019 22:15,2,0.000,ALERT,211.48,297.26,60.028,1557972904,"201051344000458","174011545737251",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,1295927.2,1295927.2,20368,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972911,477629.00
05/15/2019 22:15,2,0.000,ALERT,210.80,296.06,60.028,1557972904,"201051344000890","174011545737251",0.00,9.30,0,294.86,299.67,0.0,0.0,0.000,1294364.9,1294364.9,28501,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972913,477630.00
05/15/2019 22:15,2,0.000,ALERT,211.48,296.96,60.017,1557972904,"201051344000988","174011545737251",0.00,9.00,0,293.06,299.07,0.0,0.0,0.000,996828.7,996828.7,20709,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972915,477631.00
05/15/2019 22:15,2,0.000,ALERT,211.25,296.66,60.022,1557972904,"201051344000582","174011545737251",0.00,8.00,0,294.86,299.67,0.0,0.0,0.000,1272855.7,1272855.7,28477,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557972917,477632.00
05/15/2019 22:15,2,0.000,ALERT,211.48,297.57,60.022,1557972904,"201051344000868","174011545737251",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,1281361.7,1281361.7,52413,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972919,477633.00
05/15/2019 22:15,2,0.000,ALERT,212.16,297.26,60.017,1557972904,"201051344000576","174011545737251",0.00,8.50,0,295.46,299.97,0.0,0.0,0.000,1299140.3,1299140.3,24463,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972921,477634.00
05/15/2019 22:15,2,0.000,ALERT,211.48,296.66,59.980,1557972904,"201051344001158","174011545737251",0.00,8.00,0,294.86,299.07,0.0,0.0,0.000,1275912.0,1275912.0,20677,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557972922,477635.00
05/15/2019 22:15,2,0.000,ALERT,211.03,295.16,60.028,1557972904,"201051344000917","174011545737251",0.00,9.70,0,292.76,298.47,0.0,0.0,0.000,1289392.4,1289392.4,28399,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557972924,477636.00
