ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/15/2019 22:15,2,0.000,ALERT,211.25,295.16,60.028,1557972904,"201051344000417","174011545737251",0.00,9.00,0,293.66,298.77,0.0,0.0,0.000,1031572.4,1031572.4,28558,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972926,477637.00
05/15/2019 22:15,2,0.000,ALERT,211.48,295.76,59.964,1557972904,"201051344000685","174011545737251",0.00,8.50,0,294.26,299.07,0.0,0.0,0.000,1295812.5,1295812.5,28563,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972928,477638.00
05/15/2019 22:15,2,0.000,ALERT,211.25,295.16,60.012,1557972904,"201051344000651","174011545737251",0.00,7.70,0,293.66,298.77,0.0,0.0,0.000,1288997.6,1288997.6,28528,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557972930,477639.00
05/15/2019 22:15,2,0.000,ALERT,211.48,297.57,60.043,1557972904,"201051344000594","174011545737251",0.00,9.00,0,295.46,299.97,0.0,0.0,0.000,1300942.4,1300942.4,52407,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972931,477640.00
05/15/2019 22:15,2,0.000,ALERT,211.70,296.96,60.054,1557972904,"201051344000469","174011545737251",0.00,7.70,0,294.56,299.07,0.0,0.0,0.000,1281042.9,1281042.9,20652,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557972933,477641.00
05/15/2019 22:15,2,0.000,ALERT,211.25,296.36,60.017,1557972904,"201051344000585","174011545737251",0.00,9.00,0,293.66,299.07,0.0,0.0,0.000,1302626.2,1302626.2,28588,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557972935,477642.00
05/15/2019 22:15,2,0.000,ALERT,212.16,296.96,60.006,1557972904,"201051344000853","174011545737251",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,1304370.3,1304370.3,20253,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972937,477643.00
05/15/2019 22:15,2,0.000,ALERT,211.70,296.36,60.012,1557972904,"201051344001145","174011545737251",0.00,8.00,0,294.86,299.97,0.0,0.0,0.000,1304072.1,1304072.1,28506,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557972939,477644.00
05/15/2019 22:15,2,0.000,ALERT,211.25,295.76,60.012,1557972904,"201051344000438","174011545737251",0.00,8.00,0,294.56,299.67,0.0,0.0,0.000,1297270.3,1297270.3,28533,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972941,477645.00
05/15/2019 22:15,2,0.000,ALERT,210.80,295.76,59.969,1557972904,"201051344001135","174011545737251",0.00,8.50,0,294.26,299.67,0.0,0.0,0.000,1284154.1,1284154.1,28481,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972942,477646.00
05/15/2019 22:15,2,0.000,ALERT,211.70,297.26,60.017,1557972904,"201051344000983","174011545737251",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,1302330.2,1302330.2,20247,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972944,477647.00
05/15/2019 22:15,2,0.000,ALERT,211.25,295.46,60.012,1557972904,"201051344001203","174011545737251",0.00,8.50,0,293.96,300.87,0.0,0.0,0.000,1291912.2,1291912.2,28546,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557972946,477648.00
05/15/2019 22:15,2,0.000,ALERT,211.03,296.06,60.006,1557972904,"201051344001230","174011545737251",0.00,8.50,0,294.56,299.37,0.0,0.0,0.000,1287795.8,1287795.8,28379,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972948,477649.00
05/15/2019 22:15,2,0.000,ALERT,210.80,295.46,60.017,1557972904,"201051344000646","174011545737251",0.00,8.50,0,293.36,298.77,0.0,0.0,0.000,1281530.2,1281530.2,28516,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972950,477650.00
05/15/2019 22:15,2,0.000,ALERT,211.93,296.96,60.006,1557972904,"201051344000867","174011545737251",0.00,9.70,0,295.46,299.97,0.0,0.0,0.000,1279459.6,1279459.6,52446,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972951,477651.00
05/15/2019 22:15,2,0.000,ALERT,212.16,296.96,60.006,1557972904,"201051344000633","174011545737251",0.00,8.50,0,293.96,299.07,0.0,0.0,0.000,1276810.8,1276810.8,52543,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557972953,477652.00
05/15/2019 22:15,2,0.000,ALERT,210.80,295.76,60.054,1557972904,"201051344000955","174011545737251",0.00,9.00,0,293.96,299.37,0.0,0.0,0.000,1301759.4,1301759.4,28528,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972955,477653.00
05/15/2019 22:15,2,0.000,ALERT,211.70,296.36,60.006,1557972904,"201051344000648","174011545737251",0.00,8.00,0,295.16,299.37,0.0,0.0,0.000,1291789.9,1291789.9,51989,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557972957,477654.00
05/15/2019 22:15,2,0.000,ALERT,212.16,296.96,60.001,1557972904,"201051344000645","174011545737251",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,1296864.6,1296864.6,51960,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972959,477655.00
05/15/2019 22:15,2,0.000,ALERT,211.70,297.57,60.006,1557972904,"201051344000569","174011545737251",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,1313194.3,1313194.3,20163,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557972960,477656.00
05/15/2019 22:15,2,0.000,ALERT,212.16,296.66,60.012,1557972904,"179051228000119","174011545737251",0.00,10.70,0,294.26,299.07,0.0,0.0,0.000,99981.2,99981.2,20297,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557972962,477657.00
05/15/2019 22:30,2,0.000,ALERT,212.16,298.47,60.006,1557973804,"201051344000579","174011545737251",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,1313257.9,1313257.9,20614,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557973806,477658.00
05/15/2019 22:30,2,0.000,ALERT,212.16,296.66,60.012,1557973804,"201051344001025","174011545737251",0.00,7.70,0,293.66,299.37,0.0,0.0,0.000,1296127.3,1296127.3,28545,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557973808,477659.00
05/15/2019 22:30,2,0.000,ALERT,212.16,297.26,59.980,1557973804,"201051344001093","174011545737251",0.00,9.00,0,293.96,298.47,0.0,0.0,0.000,1279503.9,1279503.9,28593,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557973810,477660.00
05/15/2019 22:30,2,0.000,ALERT,212.16,297.87,60.049,1557973804,"201051344000458","174011545737251",0.00,9.30,0,295.46,300.27,0.0,0.0,0.000,1295927.2,1295927.2,20370,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557973811,477661.00
05/15/2019 22:30,2,0.000,ALERT,211.93,297.26,60.033,1557973804,"201051344000890","174011545737251",0.00,8.50,0,294.26,299.67,0.0,0.0,0.000,1294364.9,1294364.9,28503,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557973813,477662.00
05/15/2019 22:30,2,0.000,ALERT,212.16,297.57,60.006,1557973804,"201051344000988","174011545737251",0.00,8.00,0,292.76,299.07,0.0,0.0,0.000,996828.7,996828.7,20711,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557973815,477663.00
05/15/2019 22:30,2,0.000,ALERT,212.61,297.87,60.006,1557973804,"201051344000582","174011545737251",0.00,7.70,0,294.56,299.37,0.0,0.0,0.000,1272855.7,1272855.7,28479,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557973817,477664.00
05/15/2019 22:30,2,0.000,ALERT,212.16,298.17,59.985,1557973804,"201051344000868","174011545737251",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,1281361.7,1281361.7,52415,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557973819,477665.00
05/15/2019 22:30,2,0.000,ALERT,212.61,297.87,59.969,1557973804,"201051344000576","174011545737251",0.00,8.00,0,295.46,299.67,0.0,0.0,0.000,1299140.3,1299140.3,24465,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557973821,477666.00
05/15/2019 22:30,2,0.000,ALERT,212.16,297.26,60.012,1557973804,"201051344001158","174011545737251",0.00,7.70,0,294.56,298.77,0.0,0.0,0.000,1275912.0,1275912.0,20679,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557973822,477667.00
05/15/2019 22:30,2,0.000,ALERT,212.38,296.36,59.996,1557973804,"201051344000917","174011545737251",0.00,9.30,0,292.76,298.17,0.0,0.0,0.000,1289392.4,1289392.4,28401,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557973824,477668.00
05/15/2019 22:30,2,0.000,ALERT,212.16,296.06,60.033,1557973804,"201051344000417","174011545737251",0.00,8.50,0,293.36,298.17,0.0,0.0,0.000,1031572.4,1031572.4,28560,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557973826,477669.00
05/15/2019 22:30,2,0.000,ALERT,212.16,296.66,60.012,1557973804,"201051344000685","174011545737251",0.00,8.50,0,293.96,298.47,0.0,0.0,0.000,1295812.5,1295812.5,28565,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557973828,477670.00
05/15/2019 22:30,2,0.000,ALERT,211.93,295.76,60.012,1557973804,"201051344000651","174011545737251",0.00,7.30,0,293.66,298.17,0.0,0.0,0.000,1288997.6,1288997.6,28530,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557973830,477671.00
05/15/2019 22:30,2,0.000,ALERT,211.93,297.57,60.012,1557973804,"201051344000594","174011545737251",0.00,8.50,0,294.86,299.67,0.0,0.0,0.000,1300942.4,1300942.4,52409,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557973832,477672.00
05/15/2019 22:30,2,0.000,ALERT,212.16,296.96,60.022,1557973804,"201051344000469","174011545737251",0.00,7.30,0,294.26,298.77,0.0,0.0,0.000,1281042.9,1281042.9,20654,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557973833,477673.00
05/15/2019 22:30,2,0.000,ALERT,212.16,296.96,60.006,1557973804,"201051344000585","174011545737251",0.00,8.50,0,293.66,298.77,0.0,0.0,0.000,1302626.2,1302626.2,28590,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557973835,477674.00
05/15/2019 22:30,2,0.000,ALERT,212.61,296.66,60.028,1557973804,"201051344000853","174011545737251",0.00,8.00,0,295.16,299.37,0.0,0.0,0.000,1304370.3,1304370.3,20255,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557973837,477675.00
05/15/2019 22:30,2,0.000,ALERT,212.38,297.26,60.038,1557973804,"201051344001145","174011545737251",0.00,8.00,0,294.56,299.37,0.0,0.0,0.000,1304072.1,1304072.1,28508,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557973839,477676.00
05/15/2019 22:30,2,0.000,ALERT,211.93,296.66,59.975,1557973804,"201051344000438","174011545737251",0.00,7.70,0,294.26,299.07,0.0,0.0,0.000,1297270.3,1297270.3,28535,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557973841,477677.00
05/15/2019 22:30,2,0.000,ALERT,211.48,296.36,59.990,1557973804,"201051344001135","174011545737251",0.00,8.00,0,294.26,299.07,0.0,0.0,0.000,1284154.1,1284154.1,28483,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557973842,477678.00
05/15/2019 22:30,2,0.000,ALERT,212.16,297.26,60.022,1557973804,"201051344000983","174011545737251",0.00,8.50,0,295.46,299.67,0.0,0.0,0.000,1302330.2,1302330.2,20249,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557973845,477679.00
05/15/2019 22:30,2,0.000,ALERT,212.16,296.66,60.017,1557973804,"201051344001203","174011545737251",0.00,8.00,0,293.66,300.27,0.0,0.0,0.000,1291912.2,1291912.2,28548,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557973846,477680.00
05/15/2019 22:30,2,0.000,ALERT,211.93,297.26,60.017,1557973804,"201051344001230","174011545737251",0.00,8.00,0,294.26,298.77,0.0,0.0,0.000,1287795.8,1287795.8,28381,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557973848,477681.00
05/15/2019 22:30,2,0.000,ALERT,211.70,296.66,60.049,1557973804,"201051344000646","174011545737251",0.00,8.00,0,293.06,298.47,0.0,0.0,0.000,1281530.2,1281530.2,28518,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557973850,477682.00
05/15/2019 22:30,2,0.000,ALERT,212.38,296.96,60.022,1557973804,"201051344000867","174011545737251",0.00,9.00,0,294.86,299.67,0.0,0.0,0.000,1279459.6,1279459.6,52448,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557973852,477683.00
05/15/2019 22:30,2,0.000,ALERT,212.83,296.66,59.996,1557973804,"201051344000633","174011545737251",0.00,8.00,0,293.36,298.77,0.0,0.0,0.000,1276810.8,1276810.8,52545,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557973854,477684.00
05/15/2019 22:30,2,0.000,ALERT,211.70,296.96,60.022,1557973804,"201051344000955","174011545737251",0.00,8.50,0,293.66,298.47,0.0,0.0,0.000,1301759.4,1301759.4,28530,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557973855,477685.00
05/15/2019 22:30,2,0.000,ALERT,212.38,296.66,59.975,1557973804,"201051344000648","174011545737251",0.00,7.70,0,294.26,299.07,0.0,0.0,0.000,1291789.9,1291789.9,51991,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557973857,477686.00
05/15/2019 22:30,2,0.000,ALERT,212.61,297.26,60.033,1557973804,"201051344000645","174011545737251",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,1296864.6,1296864.6,51962,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557973859,477687.00
05/15/2019 22:30,2,0.000,ALERT,212.16,298.17,60.022,1557973804,"201051344000569","174011545737251",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,1313194.3,1313194.3,20165,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557973861,477688.00
05/15/2019 22:30,2,0.000,ALERT,212.61,296.66,60.017,1557973804,"179051228000119","174011545737251",0.00,10.30,0,293.66,298.77,0.0,0.0,0.000,99981.2,99981.2,20299,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557973863,477689.00
05/15/2019 22:45,2,0.000,ALERT,212.38,298.17,60.022,1557974703,"201051344000579","174011545737251",0.00,8.00,0,296.66,300.27,0.0,0.0,0.000,1313257.9,1313257.9,20616,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974706,477690.00
05/15/2019 22:45,2,0.000,ALERT,212.16,296.36,60.006,1557974703,"201051344001025","174011545737251",0.00,7.30,0,294.56,299.37,0.0,0.0,0.000,1296127.3,1296127.3,28547,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974707,477691.00
05/15/2019 22:45,2,0.000,ALERT,212.38,297.26,59.990,1557974703,"201051344001093","174011545737251",0.00,9.00,0,295.16,298.77,0.0,0.0,0.000,1279503.9,1279503.9,28595,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974709,477692.00
05/15/2019 22:45,2,0.000,ALERT,212.38,297.57,60.001,1557974703,"201051344000458","174011545737251",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,1295927.2,1295927.2,20372,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974711,477693.00
05/15/2019 22:45,2,0.000,ALERT,212.16,297.87,60.006,1557974703,"201051344000890","174011545737251",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,1294364.9,1294364.9,28505,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974713,477694.00
05/15/2019 22:45,2,0.000,ALERT,212.16,297.26,60.001,1557974703,"201051344000988","174011545737251",0.00,8.00,0,293.36,299.07,0.0,0.0,0.000,996828.7,996828.7,20713,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974715,477695.00
05/15/2019 22:45,2,0.000,ALERT,212.83,298.17,59.996,1557974703,"201051344000582","174011545737251",0.00,7.70,0,296.06,299.67,0.0,0.0,0.000,1272855.7,1272855.7,28481,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974717,477696.00
05/15/2019 22:45,2,0.000,ALERT,212.16,298.17,59.996,1557974703,"201051344000868","174011545737251",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,1281361.7,1281361.7,52417,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974719,477697.00
05/15/2019 22:45,2,0.000,ALERT,212.83,298.47,59.996,1557974703,"201051344000576","174011545737251",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,1299140.3,1299140.3,24467,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974720,477698.00
05/15/2019 22:45,2,0.000,ALERT,212.38,297.87,59.996,1557974703,"201051344001158","174011545737251",0.00,7.30,0,295.16,299.07,0.0,0.0,0.000,1275912.0,1275912.0,20681,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974722,477699.00
05/15/2019 22:45,2,0.000,ALERT,212.61,297.26,60.006,1557974703,"201051344000917","174011545737251",0.00,9.00,0,293.66,298.17,0.0,0.0,0.000,1289392.4,1289392.4,28403,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974724,477700.00
05/15/2019 22:45,2,0.000,ALERT,212.61,297.26,59.959,1557974703,"201051344000417","174011545737251",0.00,8.00,0,294.26,298.17,0.0,0.0,0.000,1031572.4,1031572.4,28562,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974726,477701.00
05/15/2019 22:45,2,0.000,ALERT,212.61,297.57,60.001,1557974703,"201051344000685","174011545737251",0.00,8.00,0,294.56,298.77,0.0,0.0,0.000,1295812.5,1295812.5,28567,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974728,477702.00
05/15/2019 22:45,2,0.000,ALERT,212.61,296.96,60.012,1557974703,"201051344000651","174011545737251",0.00,7.00,0,293.96,298.47,0.0,0.0,0.000,1288997.6,1288997.6,28532,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974729,477703.00
05/15/2019 22:45,2,0.000,ALERT,212.16,298.17,60.001,1557974703,"201051344000594","174011545737251",0.00,8.00,0,294.86,299.97,0.0,0.0,0.000,1300942.4,1300942.4,52411,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974731,477704.00
05/15/2019 22:45,2,0.000,ALERT,212.38,297.87,60.012,1557974703,"201051344000469","174011545737251",0.00,7.30,0,293.96,299.07,0.0,0.0,0.000,1281042.9,1281042.9,20656,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974733,477705.00
05/15/2019 22:45,2,0.000,ALERT,212.61,297.87,59.996,1557974703,"201051344000585","174011545737251",0.00,8.00,0,294.56,299.07,0.0,0.0,0.000,1302626.2,1302626.2,28592,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557974735,477706.00
05/15/2019 22:45,2,0.000,ALERT,212.83,297.57,60.006,1557974703,"201051344000853","174011545737251",0.00,7.70,0,294.86,299.67,0.0,0.0,0.000,1304370.3,1304370.3,20257,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557974737,477707.00
05/15/2019 22:45,2,0.000,ALERT,212.83,298.17,60.006,1557974703,"201051344001145","174011545737251",0.00,7.70,0,294.86,299.67,0.0,0.0,0.000,1304072.1,1304072.1,28510,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974739,477708.00
05/15/2019 22:45,2,0.000,ALERT,212.61,297.87,60.006,1557974703,"201051344000438","174011545737251",0.00,7.70,0,294.86,299.07,0.0,0.0,0.000,1297270.3,1297270.3,28537,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557974740,477709.00
05/15/2019 22:45,2,0.000,ALERT,212.16,297.57,59.980,1557974703,"201051344001135","174011545737251",0.00,7.70,0,294.86,299.67,0.0,0.0,0.000,1284154.1,1284154.1,28485,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974742,477710.00
05/15/2019 22:45,2,0.000,ALERT,212.61,298.17,59.990,1557974703,"201051344000983","174011545737251",0.00,8.00,0,295.16,299.97,0.0,0.0,0.000,1302330.2,1302330.2,20251,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974744,477711.00
05/15/2019 22:45,2,0.000,ALERT,212.61,297.26,60.006,1557974703,"201051344001203","174011545737251",0.00,8.00,0,294.56,300.57,0.0,0.0,0.000,1291912.2,1291912.2,28550,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974746,477712.00
05/15/2019 22:45,2,0.000,ALERT,212.38,297.87,60.006,1557974703,"201051344001230","174011545737251",0.00,8.00,0,294.86,299.07,0.0,0.0,0.000,1287795.8,1287795.8,28383,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557974748,477713.00
05/15/2019 22:45,2,0.000,ALERT,212.16,297.26,60.012,1557974703,"201051344000646","174011545737251",0.00,7.70,0,294.26,298.47,0.0,0.0,0.000,1281530.2,1281530.2,28520,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974749,477714.00
05/15/2019 22:45,2,0.000,ALERT,212.83,297.87,59.990,1557974703,"201051344000867","174011545737251",0.00,9.00,0,294.86,299.97,0.0,0.0,0.000,1279459.6,1279459.6,52450,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974751,477715.00
05/15/2019 22:45,2,0.000,ALERT,213.06,297.57,60.012,1557974703,"201051344000633","174011545737251",0.00,7.70,0,293.06,299.07,0.0,0.0,0.000,1276810.8,1276810.8,52547,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974753,477716.00
05/15/2019 22:45,2,0.000,ALERT,212.16,297.57,60.054,1557974703,"201051344000955","174011545737251",0.00,8.00,0,295.16,298.77,0.0,0.0,0.000,1301759.4,1301759.4,28532,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974755,477717.00
05/15/2019 22:45,2,0.000,ALERT,212.61,297.26,60.022,1557974703,"201051344000648","174011545737251",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,1291789.9,1291789.9,51993,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974757,477718.00
05/15/2019 22:45,2,0.000,ALERT,212.83,298.17,60.017,1557974703,"201051344000645","174011545737251",0.00,8.50,0,295.16,299.37,0.0,0.0,0.000,1296864.6,1296864.6,51964,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974759,477719.00
05/15/2019 22:45,2,0.000,ALERT,212.38,298.47,60.017,1557974703,"201051344000569","174011545737251",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,1313194.3,1313194.3,20167,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557974760,477720.00
05/15/2019 22:45,2,0.000,ALERT,212.61,297.57,60.022,1557974703,"179051228000119","174011545737251",0.00,10.00,0,293.96,299.07,0.0,0.0,0.000,99981.2,99981.2,20301,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557974762,477721.00
05/15/2019 23:00,2,0.000,ALERT,212.16,298.17,60.006,1557975604,"201051344000579","174011545737251",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,1313257.9,1313257.9,20618,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557975606,477722.00
05/15/2019 23:00,2,0.000,ALERT,211.48,296.06,60.006,1557975604,"201051344001025","174011545737251",0.00,7.30,0,294.86,299.67,0.0,0.0,0.000,1296127.3,1296127.3,28549,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557975608,477723.00
05/15/2019 23:00,2,0.000,ALERT,211.70,296.96,59.975,1557975604,"201051344001093","174011545737251",0.00,8.50,0,295.46,299.07,0.0,0.0,0.000,1279503.9,1279503.9,28597,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557975609,477724.00
05/15/2019 23:00,2,0.000,ALERT,212.16,297.57,60.012,1557975604,"201051344000458","174011545737251",0.00,9.00,0,295.76,300.27,0.0,0.0,0.000,1295927.2,1295927.2,20374,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557975611,477725.00
05/15/2019 23:00,2,0.000,ALERT,211.48,297.26,60.006,1557975604,"201051344000890","174011545737251",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,1294364.9,1294364.9,28507,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557975613,477726.00
05/15/2019 23:00,2,0.000,ALERT,211.93,297.26,60.017,1557975604,"201051344000988","174011545737251",0.00,8.00,0,293.06,299.37,0.0,0.0,0.000,996828.7,996828.7,20715,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557975615,477727.00
05/15/2019 23:00,2,0.000,ALERT,212.16,297.87,60.006,1557975604,"201051344000582","174011545737251",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,1272855.7,1272855.7,28483,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557975617,477728.00
05/15/2019 23:00,2,0.000,ALERT,212.16,298.17,60.012,1557975604,"201051344000868","174011545737251",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,1281361.7,1281361.7,52419,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557975619,477729.00
05/15/2019 23:00,2,0.000,ALERT,212.61,298.17,60.006,1557975604,"201051344000576","174011545737251",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,1299140.3,1299140.3,24469,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557975621,477730.00
05/15/2019 23:00,2,0.000,ALERT,212.16,297.26,60.012,1557975604,"201051344001158","174011545737251",0.00,7.30,0,294.86,299.07,0.0,0.0,0.000,1275912.0,1275912.0,20683,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557975623,477731.00
05/15/2019 23:00,2,0.000,ALERT,211.93,296.66,60.006,1557975604,"201051344000917","174011545737251",0.00,9.00,0,294.26,298.47,0.0,0.0,0.000,1289392.4,1289392.4,28405,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557975624,477732.00
05/15/2019 23:00,2,0.000,ALERT,211.70,296.36,60.006,1557975604,"201051344000417","174011545737251",0.00,8.00,0,294.86,298.77,0.0,0.0,0.000,1031572.4,1031572.4,28564,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557975626,477733.00
05/15/2019 23:00,2,0.000,ALERT,211.93,296.96,60.012,1557975604,"201051344000685","174011545737251",0.00,8.00,0,295.46,299.07,0.0,0.0,0.000,1295812.5,1295812.5,28569,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557975628,477734.00
05/15/2019 23:00,2,0.000,ALERT,211.70,296.06,60.017,1557975604,"201051344000651","174011545737251",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,1288997.6,1288997.6,28534,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557975630,477735.00
05/15/2019 23:00,2,0.000,ALERT,211.70,297.87,60.017,1557975604,"201051344000594","174011545737251",0.00,8.00,0,295.16,299.97,0.0,0.0,0.000,1300942.4,1300942.4,52413,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557975632,477736.00
05/15/2019 23:00,2,0.000,ALERT,212.16,296.96,60.012,1557975604,"201051344000469","174011545737251",0.00,7.30,0,294.56,299.37,0.0,0.0,0.000,1281042.9,1281042.9,20658,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557975633,477737.00
05/15/2019 23:00,2,0.000,ALERT,211.70,296.96,60.012,1557975604,"201051344000585","174011545737251",0.00,7.70,0,294.86,299.37,0.0,0.0,0.000,1302626.2,1302626.2,28594,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557975635,477738.00
05/15/2019 23:00,2,0.000,ALERT,212.61,296.96,60.017,1557975604,"201051344000853","174011545737251",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,1304370.3,1304370.3,20259,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557975637,477739.00
05/15/2019 23:00,2,0.000,ALERT,211.93,296.96,60.043,1557975604,"201051344001145","174011545737251",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,1304072.1,1304072.1,28512,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557975639,477740.00
05/15/2019 23:00,2,0.000,ALERT,211.70,296.66,60.022,1557975604,"201051344000438","174011545737251",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,1297270.3,1297270.3,28539,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557975641,477741.00
05/15/2019 23:00,2,0.000,ALERT,211.25,296.96,60.017,1557975604,"201051344001135","174011545737251",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,1284154.1,1284154.1,28487,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557975643,477742.00
05/15/2019 23:00,2,0.000,ALERT,211.93,297.57,60.022,1557975604,"201051344000983","174011545737251",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,1302330.2,1302330.2,20253,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557975645,477743.00
05/15/2019 23:00,2,0.000,ALERT,211.70,296.66,60.022,1557975604,"201051344001203","174011545737251",0.00,7.70,0,295.16,300.87,0.0,0.0,0.000,1291912.2,1291912.2,28552,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557975646,477744.00
05/15/2019 23:00,2,0.000,ALERT,211.70,296.96,60.017,1557975604,"201051344001230","174011545737251",0.00,7.70,0,295.76,299.37,0.0,0.0,0.000,1287795.8,1287795.8,28385,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557975648,477745.00
05/15/2019 23:00,2,0.000,ALERT,211.25,296.66,60.028,1557975604,"201051344000646","174011545737251",0.00,7.70,0,294.56,298.77,0.0,0.0,0.000,1281530.2,1281530.2,28522,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557975650,477746.00
05/15/2019 23:00,2,0.000,ALERT,212.38,296.96,60.022,1557975604,"201051344000867","174011545737251",0.00,8.50,0,295.16,299.97,0.0,0.0,0.000,1279459.6,1279459.6,52452,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557975652,477747.00
05/15/2019 23:00,2,0.000,ALERT,212.61,296.96,60.049,1557975604,"201051344000633","174011545737251",0.00,7.70,0,293.66,299.07,0.0,0.0,0.000,1276810.8,1276810.8,52549,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557975654,477748.00
05/15/2019 23:00,2,0.000,ALERT,211.25,296.96,60.028,1557975604,"201051344000955","174011545737251",0.00,8.00,0,295.16,299.07,0.0,0.0,0.000,1301759.4,1301759.4,28534,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557975655,477749.00
05/15/2019 23:00,2,0.000,ALERT,212.16,296.66,60.028,1557975604,"201051344000648","174011545737251",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,1291789.9,1291789.9,51995,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557975657,477750.00
05/15/2019 23:00,2,0.000,ALERT,212.61,297.26,60.017,1557975604,"201051344000645","174011545737251",0.00,8.50,0,295.46,299.67,0.0,0.0,0.000,1296864.6,1296864.6,51966,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557975659,477751.00
05/15/2019 23:00,2,0.000,ALERT,212.16,297.87,60.001,1557975604,"201051344000569","174011545737251",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,1313194.3,1313194.3,20169,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557975661,477752.00
05/15/2019 23:00,2,0.000,ALERT,212.38,296.96,60.012,1557975604,"179051228000119","174011545737251",0.00,9.70,0,293.66,299.07,0.0,0.0,0.000,99981.2,99981.2,20304,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557975663,477753.00
05/15/2019 23:15,2,0.000,ALERT,215.09,305.98,60.001,1557976504,"201051344000579","174011545737251",0.00,8.00,0,296.36,321.91,0.0,0.0,0.000,1313257.9,1313257.9,20620,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557976507,477754.00
05/15/2019 23:15,2,0.000,ALERT,213.96,301.77,60.012,1557976504,"201051344001025","174011545737251",0.00,7.30,0,293.66,321.91,0.0,0.0,0.000,1296127.3,1296127.3,28551,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557976508,477755.00
05/15/2019 23:15,2,0.000,ALERT,214.19,302.37,60.006,1557976504,"201051344001093","174011545737251",0.00,9.00,0,294.26,321.91,0.0,0.0,0.000,1279503.9,1279503.9,28599,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557976510,477756.00
05/15/2019 23:15,2,0.000,ALERT,214.87,304.78,60.001,1557976504,"201051344000458","174011545737251",0.00,9.00,0,295.46,322.21,0.0,0.0,0.000,1295927.2,1295927.2,20376,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557976512,477757.00
05/15/2019 23:15,2,0.000,ALERT,213.96,302.37,60.001,1557976504,"201051344000890","174011545737251",0.00,8.50,0,294.86,323.41,0.0,0.0,0.000,1294364.9,1294364.9,28509,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557976514,477758.00
05/15/2019 23:15,2,0.000,ALERT,214.87,304.48,59.996,1557976504,"201051344000988","174011545737251",0.00,8.00,0,293.06,320.71,0.0,0.0,0.000,996828.7,996828.7,20717,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557976516,477759.00
05/15/2019 23:15,2,0.000,ALERT,214.64,302.98,60.001,1557976504,"201051344000582","174011545737251",0.00,7.30,0,294.86,323.41,0.0,0.0,0.000,1272855.7,1272855.7,28485,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557976517,477760.00
05/15/2019 23:15,2,0.000,ALERT,215.09,305.68,59.990,1557976504,"201051344000868","174011545737251",0.00,8.00,0,296.06,324.32,0.0,0.0,0.000,1281361.7,1281361.7,52421,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557976519,477761.00
05/15/2019 23:15,2,0.000,ALERT,215.54,305.38,60.001,1557976504,"201051344000576","174011545737251",0.00,7.70,0,295.46,322.51,0.0,0.0,0.000,1299140.3,1299140.3,24471,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557976521,477762.00
05/15/2019 23:15,2,0.000,ALERT,215.32,305.08,59.959,1557976504,"201051344001158","174011545737251",0.00,7.30,0,294.86,320.71,0.0,0.0,0.000,1275912.0,1275912.0,20685,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557976523,477763.00
05/15/2019 23:15,2,0.000,ALERT,213.29,299.97,60.001,1557976504,"201051344000917","174011545737251",0.00,9.00,0,293.06,321.61,0.0,0.0,0.000,1289392.4,1289392.4,28407,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557976525,477764.00
05/15/2019 23:15,2,0.000,ALERT,213.06,299.97,59.975,1557976504,"201051344000417","174011545737251",0.00,8.00,0,293.66,322.51,0.0,0.0,0.000,1031572.4,1031572.4,28566,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557976526,477765.00
05/15/2019 23:15,2,0.000,ALERT,213.29,300.57,60.001,1557976504,"201051344000685","174011545737251",0.00,8.00,0,293.96,324.02,0.0,0.0,0.000,1295812.5,1295812.5,28571,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557976528,477766.00
05/15/2019 23:15,2,0.000,ALERT,213.06,299.97,60.006,1557976504,"201051344000651","174011545737251",0.00,7.00,0,293.66,321.31,0.0,0.0,0.000,1288997.6,1288997.6,28536,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557976530,477767.00
05/15/2019 23:15,2,0.000,ALERT,213.51,303.58,60.001,1557976504,"201051344000594","174011545737251",0.00,8.00,0,294.56,324.62,0.0,0.0,0.000,1300942.4,1300942.4,52415,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557976532,477768.00
05/15/2019 23:15,2,0.000,ALERT,213.74,302.98,60.001,1557976504,"201051344000469","174011545737251",0.00,7.30,0,294.26,320.71,0.0,0.0,0.000,1281042.9,1281042.9,20660,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557976534,477769.00
05/15/2019 23:15,2,0.000,ALERT,213.06,300.87,59.985,1557976504,"201051344000585","174011545737251",0.00,8.00,0,293.66,322.21,0.0,0.0,0.000,1302626.2,1302626.2,28596,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557976536,477770.00
05/15/2019 23:15,2,0.000,ALERT,214.19,302.68,60.006,1557976504,"201051344000853","174011545737251",0.00,7.70,0,294.86,322.21,0.0,0.0,0.000,1304370.3,1304370.3,20261,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557976538,477771.00
05/15/2019 23:15,2,0.000,ALERT,213.06,300.87,59.975,1557976504,"201051344001145","174011545737251",0.00,7.70,0,294.56,323.72,0.0,0.0,0.000,1304072.1,1304072.1,28514,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557976540,477772.00
05/15/2019 23:15,2,0.000,ALERT,212.83,300.57,59.990,1557976504,"201051344000438","174011545737251",0.00,7.70,0,294.56,322.51,0.0,0.0,0.000,1297270.3,1297270.3,28541,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557976541,477773.00
05/15/2019 23:15,2,0.000,ALERT,212.38,300.57,60.006,1557976504,"201051344001135","174011545737251",0.00,7.70,0,294.56,321.61,0.0,0.0,0.000,1284154.1,1284154.1,28489,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557976543,477774.00
05/15/2019 23:15,2,0.000,ALERT,213.74,302.98,59.990,1557976504,"201051344000983","174011545737251",0.00,8.00,0,295.16,322.21,0.0,0.0,0.000,1302330.2,1302330.2,20255,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557976545,477775.00
05/15/2019 23:15,2,0.000,ALERT,212.61,299.97,59.990,1557976504,"201051344001203","174011545737251",0.00,7.70,0,293.96,322.51,0.0,0.0,0.000,1291912.2,1291912.2,28554,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557976547,477776.00
05/15/2019 23:15,2,0.000,ALERT,212.61,300.57,60.006,1557976504,"201051344001230","174011545737251",0.00,8.00,0,294.56,323.72,0.0,0.0,0.000,1287795.8,1287795.8,28387,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557976549,477777.00
05/15/2019 23:15,2,0.000,ALERT,212.38,300.27,60.038,1557976504,"201051344000646","174011545737251",0.00,7.70,0,293.36,322.81,0.0,0.0,0.000,1281530.2,1281530.2,28524,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557976550,477778.00
05/15/2019 23:15,2,0.000,ALERT,213.96,302.37,60.012,1557976504,"201051344000867","174011545737251",0.00,8.50,0,294.26,324.02,0.0,0.0,0.000,1279459.6,1279459.6,52454,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557976552,477779.00
05/15/2019 23:15,2,0.000,ALERT,214.41,302.37,59.996,1557976504,"201051344000633","174011545737251",0.00,7.70,0,293.36,323.41,0.0,0.0,0.000,1276810.8,1276810.8,52551,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557976554,477780.00
05/15/2019 23:15,2,0.000,ALERT,212.38,300.57,60.001,1557976504,"201051344000955","174011545737251",0.00,7.70,0,294.26,322.51,0.0,0.0,0.000,1301759.4,1301759.4,28536,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557976556,477781.00
