ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/15/2019 23:15,2,0.000,ALERT,213.74,302.07,60.001,1557976504,"201051344000648","174011545737251",0.00,7.30,0,294.56,322.81,0.0,0.0,0.000,1291789.9,1291789.9,51997,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557976558,477782.00
05/15/2019 23:15,2,0.000,ALERT,214.41,302.98,59.990,1557976504,"201051344000645","174011545737251",0.00,8.50,0,295.16,322.51,0.0,0.0,0.000,1296864.6,1296864.6,51968,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557976559,477783.00
05/15/2019 23:15,2,0.000,ALERT,213.96,303.58,59.985,1557976504,"201051344000569","174011545737251",0.00,8.00,0,295.76,322.81,0.0,0.0,0.000,1313194.3,1313194.3,20171,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557976561,477784.00
05/15/2019 23:15,2,0.000,ALERT,214.19,302.68,60.006,1557976504,"179051228000119","174011545737251",0.00,9.70,0,293.36,321.31,0.0,0.0,0.000,99981.2,99981.2,20306,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557976563,477785.00
05/15/2019 23:30,2,0.000,ALERT,213.74,303.88,60.022,1557977404,"201051344000579","174011545737251",0.00,8.00,0,302.68,307.48,0.0,0.0,0.000,1313257.9,1313257.9,20622,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557977407,477786.00
05/15/2019 23:30,2,0.000,ALERT,213.06,301.17,60.017,1557977404,"201051344001025","174011545737251",0.00,7.70,0,299.07,304.78,0.0,0.0,0.000,1296127.3,1296127.3,28553,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557977408,477787.00
05/15/2019 23:30,2,0.000,ALERT,213.29,301.77,60.033,1557977404,"201051344001093","174011545737251",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,1279503.9,1279503.9,28601,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557977410,477788.00
05/15/2019 23:30,2,0.000,ALERT,213.74,303.28,60.049,1557977404,"201051344000458","174011545737251",0.00,9.30,0,302.07,307.18,0.0,0.0,0.000,1295927.2,1295927.2,20378,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557977412,477789.00
05/15/2019 23:30,2,0.000,ALERT,213.06,302.07,60.043,1557977404,"201051344000890","174011545737251",0.00,8.50,0,300.27,304.78,0.0,0.0,0.000,1294364.9,1294364.9,28511,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557977414,477790.00
05/15/2019 23:30,2,0.000,ALERT,213.74,303.28,60.001,1557977404,"201051344000988","174011545737251",0.00,8.50,0,299.37,305.98,0.0,0.0,0.000,996828.7,996828.7,20719,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557977416,477791.00
05/15/2019 23:30,2,0.000,ALERT,213.74,302.68,60.059,1557977404,"201051344000582","174011545737251",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,1272855.7,1272855.7,28487,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557977417,477792.00
05/15/2019 23:30,2,0.000,ALERT,213.74,303.88,60.049,1557977404,"201051344000868","174011545737251",0.00,8.00,0,302.68,307.48,0.0,0.0,0.000,1281361.7,1281361.7,52423,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557977419,477793.00
05/15/2019 23:30,2,0.000,ALERT,213.96,303.28,60.022,1557977404,"201051344000576","174011545737251",0.00,8.00,0,302.07,306.58,0.0,0.0,0.000,1299140.3,1299140.3,24473,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557977421,477794.00
05/15/2019 23:30,2,0.000,ALERT,213.51,302.98,60.043,1557977404,"201051344001158","174011545737251",0.00,7.70,0,301.47,305.98,0.0,0.0,0.000,1275912.0,1275912.0,20687,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557977423,477795.00
05/15/2019 23:30,2,0.000,ALERT,213.51,301.47,60.038,1557977404,"201051344000917","174011545737251",0.00,9.00,0,297.26,302.98,0.0,0.0,0.000,1289392.4,1289392.4,28409,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557977425,477796.00
05/15/2019 23:30,2,0.000,ALERT,213.51,301.47,60.065,1557977404,"201051344000417","174011545737251",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,1031572.4,1031572.4,28568,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557977427,477797.00
05/15/2019 23:30,2,0.000,ALERT,213.74,301.77,60.043,1557977404,"201051344000685","174011545737251",0.00,8.00,0,298.17,303.58,0.0,0.0,0.000,1295812.5,1295812.5,28573,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557977428,477798.00
05/15/2019 23:30,2,0.000,ALERT,213.29,301.17,60.043,1557977404,"201051344000651","174011545737251",0.00,7.00,0,298.17,303.28,0.0,0.0,0.000,1288997.6,1288997.6,28538,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557977430,477799.00
05/15/2019 23:30,2,0.000,ALERT,213.29,303.58,60.038,1557977404,"201051344000594","174011545737251",0.00,8.00,0,300.57,306.28,0.0,0.0,0.000,1300942.4,1300942.4,52417,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557977432,477800.00
05/15/2019 23:30,2,0.000,ALERT,213.74,302.98,60.017,1557977404,"201051344000469","174011545737251",0.00,7.30,0,299.97,305.68,0.0,0.0,0.000,1281042.9,1281042.9,20662,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557977434,477801.00
05/15/2019 23:30,2,0.000,ALERT,213.51,302.07,60.049,1557977404,"201051344000585","174011545737251",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,1302626.2,1302626.2,28598,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557977436,477802.00
05/15/2019 23:30,2,0.000,ALERT,214.19,302.68,60.038,1557977404,"201051344000853","174011545737251",0.00,7.70,0,300.87,306.28,0.0,0.0,0.000,1304370.3,1304370.3,20263,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557977438,477803.00
05/15/2019 23:30,2,0.000,ALERT,213.51,301.77,60.043,1557977404,"201051344001145","174011545737251",0.00,8.00,0,299.07,304.48,0.0,0.0,0.000,1304072.1,1304072.1,28516,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557977440,477804.00
05/15/2019 23:30,2,0.000,ALERT,213.29,301.47,60.038,1557977404,"201051344000438","174011545737251",0.00,7.70,0,298.77,304.18,0.0,0.0,0.000,1297270.3,1297270.3,28543,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557977441,477805.00
05/15/2019 23:30,2,0.000,ALERT,212.83,301.77,60.070,1557977404,"201051344001135","174011545737251",0.00,7.70,0,298.77,304.18,0.0,0.0,0.000,1284154.1,1284154.1,28491,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557977443,477806.00
05/15/2019 23:30,2,0.000,ALERT,213.51,302.98,60.038,1557977404,"201051344000983","174011545737251",0.00,8.50,0,301.17,306.28,0.0,0.0,0.000,1302330.2,1302330.2,20257,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557977445,477807.00
05/15/2019 23:30,2,0.000,ALERT,213.51,301.47,60.033,1557977404,"201051344001203","174011545737251",0.00,7.70,0,298.47,305.38,0.0,0.0,0.000,1291912.2,1291912.2,28556,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557977447,477808.00
05/15/2019 23:30,2,0.000,ALERT,213.29,302.37,60.038,1557977404,"201051344001230","174011545737251",0.00,8.00,0,298.77,303.88,0.0,0.0,0.000,1287795.8,1287795.8,28389,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557977449,477809.00
05/15/2019 23:30,2,0.000,ALERT,212.83,301.47,60.001,1557977404,"201051344000646","174011545737251",0.00,8.00,0,297.87,303.28,0.0,0.0,0.000,1281530.2,1281530.2,28526,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557977450,477810.00
05/15/2019 23:30,2,0.000,ALERT,213.96,302.98,60.033,1557977404,"201051344000867","174011545737251",0.00,8.50,0,299.97,306.28,0.0,0.0,0.000,1279459.6,1279459.6,52456,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557977452,477811.00
05/15/2019 23:30,2,0.000,ALERT,214.19,302.68,60.043,1557977404,"201051344000633","174011545737251",0.00,7.70,0,298.77,305.38,0.0,0.0,0.000,1276810.8,1276810.8,52553,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557977454,477812.00
05/15/2019 23:30,2,0.000,ALERT,212.83,301.77,60.033,1557977404,"201051344000955","174011545737251",0.00,8.00,0,298.17,303.58,0.0,0.0,0.000,1301759.4,1301759.4,28538,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557977456,477813.00
05/15/2019 23:30,2,0.000,ALERT,213.51,302.07,60.049,1557977404,"201051344000648","174011545737251",0.00,7.30,0,300.27,305.98,0.0,0.0,0.000,1291789.9,1291789.9,51999,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557977458,477814.00
05/15/2019 23:30,2,0.000,ALERT,213.96,302.68,60.065,1557977404,"201051344000645","174011545737251",0.00,8.50,0,301.17,305.68,0.0,0.0,0.000,1296864.6,1296864.6,51970,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557977459,477815.00
05/15/2019 23:30,2,0.000,ALERT,213.51,303.28,60.038,1557977404,"201051344000569","174011545737251",0.00,8.00,0,301.47,306.88,0.0,0.0,0.000,1313194.3,1313194.3,20173,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557977461,477816.00
05/15/2019 23:30,2,0.000,ALERT,213.96,302.07,60.043,1557977404,"179051228000119","174011545737251",0.00,10.00,0,299.37,305.38,0.0,0.0,0.000,99981.2,99981.2,20308,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557977463,477817.00
05/15/2019 23:45,2,0.000,ALERT,213.06,302.68,60.043,1557978304,"201051344000579","174011545737251",0.00,8.50,0,301.47,305.38,0.0,0.0,0.000,1313257.9,1313257.9,20624,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557978306,477818.00
05/15/2019 23:45,2,0.000,ALERT,212.61,300.57,60.054,1557978304,"201051344001025","174011545737251",0.00,7.70,0,299.07,303.88,0.0,0.0,0.000,1296127.3,1296127.3,28555,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557978308,477819.00
05/15/2019 23:45,2,0.000,ALERT,212.83,301.47,60.028,1557978304,"201051344001093","174011545737251",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,1279503.9,1279503.9,28603,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557978310,477820.00
05/15/2019 23:45,2,0.000,ALERT,213.06,302.07,60.043,1557978304,"201051344000458","174011545737251",0.00,9.30,0,300.87,305.68,0.0,0.0,0.000,1295927.2,1295927.2,20380,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557978312,477821.00
05/15/2019 23:45,2,0.000,ALERT,212.61,301.77,60.043,1557978304,"201051344000890","174011545737251",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,1294364.9,1294364.9,28513,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557978314,477822.00
05/15/2019 23:45,2,0.000,ALERT,212.83,301.77,60.028,1557978304,"201051344000988","174011545737251",0.00,8.50,0,298.17,304.48,0.0,0.0,0.000,996828.7,996828.7,20721,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557978316,477823.00
05/15/2019 23:45,2,0.000,ALERT,213.29,302.37,60.028,1557978304,"201051344000582","174011545737251",0.00,7.70,0,300.57,304.18,0.0,0.0,0.000,1272855.7,1272855.7,28489,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557978317,477824.00
05/15/2019 23:45,2,0.000,ALERT,213.06,302.68,60.043,1557978304,"201051344000868","174011545737251",0.00,8.00,0,301.47,305.38,0.0,0.0,0.000,1281361.7,1281361.7,52425,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557978319,477825.00
05/15/2019 23:45,2,0.000,ALERT,213.51,302.68,60.038,1557978304,"201051344000576","174011545737251",0.00,8.00,0,300.87,304.78,0.0,0.0,0.000,1299140.3,1299140.3,24475,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557978321,477826.00
05/15/2019 23:45,2,0.000,ALERT,213.06,301.77,60.038,1557978304,"201051344001158","174011545737251",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,1275912.0,1275912.0,20689,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557978323,477827.00
05/15/2019 23:45,2,0.000,ALERT,213.06,301.17,60.038,1557978304,"201051344000917","174011545737251",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,1289392.4,1289392.4,28411,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557978325,477828.00
05/15/2019 23:45,2,0.000,ALERT,213.06,301.17,60.038,1557978304,"201051344000417","174011545737251",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,1031572.4,1031572.4,28570,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557978327,477829.00
05/15/2019 23:45,2,0.000,ALERT,213.06,301.47,60.043,1557978304,"201051344000685","174011545737251",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,1295812.5,1295812.5,28575,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557978328,477830.00
05/15/2019 23:45,2,0.000,ALERT,212.83,300.57,60.054,1557978304,"201051344000651","174011545737251",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,1288997.6,1288997.6,28540,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557978330,477831.00
05/15/2019 23:45,2,0.000,ALERT,213.06,302.68,60.022,1557978304,"201051344000594","174011545737251",0.00,8.00,0,300.57,304.78,0.0,0.0,0.000,1300942.4,1300942.4,52419,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557978332,477832.00
05/15/2019 23:45,2,0.000,ALERT,213.29,302.07,60.043,1557978304,"201051344000469","174011545737251",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,1281042.9,1281042.9,20664,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557978334,477833.00
05/15/2019 23:45,2,0.000,ALERT,212.83,301.47,60.043,1557978304,"201051344000585","174011545737251",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,1302626.2,1302626.2,28600,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557978336,477834.00
05/15/2019 23:45,2,0.000,ALERT,213.96,302.07,60.038,1557978304,"201051344000853","174011545737251",0.00,8.00,0,300.87,304.48,0.0,0.0,0.000,1304370.3,1304370.3,20265,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557978338,477835.00
05/15/2019 23:45,2,0.000,ALERT,213.06,301.77,60.038,1557978304,"201051344001145","174011545737251",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,1304072.1,1304072.1,28518,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557978340,477836.00
05/15/2019 23:45,2,0.000,ALERT,213.06,301.77,60.038,1557978304,"201051344000438","174011545737251",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,1297270.3,1297270.3,28545,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557978341,477837.00
05/15/2019 23:45,2,0.000,ALERT,212.61,301.77,60.049,1557978304,"201051344001135","174011545737251",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,1284154.1,1284154.1,28493,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557978343,477838.00
05/15/2019 23:45,2,0.000,ALERT,213.29,302.07,60.075,1557978304,"201051344000983","174011545737251",0.00,8.50,0,301.17,304.78,0.0,0.0,0.000,1302330.2,1302330.2,20259,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557978345,477839.00
05/15/2019 23:45,2,0.000,ALERT,212.83,301.17,60.017,1557978304,"201051344001203","174011545737251",0.00,8.00,0,299.67,305.08,0.0,0.0,0.000,1291912.2,1291912.2,28558,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557978347,477840.00
05/15/2019 23:45,2,0.000,ALERT,212.83,301.77,60.033,1557978304,"201051344001230","174011545737251",0.00,8.00,0,300.27,303.58,0.0,0.0,0.000,1287795.8,1287795.8,28391,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557978349,477841.00
05/15/2019 23:45,2,0.000,ALERT,212.61,301.17,60.033,1557978304,"201051344000646","174011545737251",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,1281530.2,1281530.2,28528,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557978351,477842.00
05/15/2019 23:45,2,0.000,ALERT,213.51,301.77,60.022,1557978304,"201051344000867","174011545737251",0.00,9.00,0,300.27,305.08,0.0,0.0,0.000,1279459.6,1279459.6,52458,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557978352,477843.00
05/15/2019 23:45,2,0.000,ALERT,213.96,301.77,60.033,1557978304,"201051344000633","174011545737251",0.00,8.00,0,299.07,304.18,0.0,0.0,0.000,1276810.8,1276810.8,52555,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557978354,477844.00
05/15/2019 23:45,2,0.000,ALERT,212.38,301.47,60.028,1557978304,"201051344000955","174011545737251",0.00,8.50,0,299.67,302.98,0.0,0.0,0.000,1301759.4,1301759.4,28540,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557978356,477845.00
05/15/2019 23:45,2,0.000,ALERT,213.29,301.47,60.038,1557978304,"201051344000648","174011545737251",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,1291789.9,1291789.9,52001,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557978358,477846.00
05/15/2019 23:45,2,0.000,ALERT,213.74,302.07,60.033,1557978304,"201051344000645","174011545737251",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,1296864.6,1296864.6,51972,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1557978360,477847.00
05/15/2019 23:45,2,0.000,ALERT,213.29,302.68,60.028,1557978304,"201051344000569","174011545737251",0.00,8.00,0,301.47,305.08,0.0,0.0,0.000,1313194.3,1313194.3,20175,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1557978361,477848.00
05/15/2019 23:45,2,0.000,ALERT,213.74,301.77,60.022,1557978304,"179051228000119","174011545737251",0.00,10.00,0,299.07,303.88,0.0,0.0,0.000,99981.2,99981.2,20310,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1557978363,477849.00
